"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/09/12 09:27:08","82.6385","142.4","217.91","658","60.03","22"
"05/09/12 09:32:08","82.6497","144.9","217.76","666","60.03","22"
"05/09/12 09:37:08","82.661","146.4","217.27","677","60.07","23"
"05/09/12 09:42:08","82.6725","150.8","217.92","691","60.03","23"
"05/09/12 09:47:08","82.6844","153.4","218.16","700","60.03","23"
"05/09/12 09:52:07","82.6963","155.0","217.15","711","60.03","24"
"05/09/12 09:57:08","82.7086","160.0","219.02","731","60.03","23"
"05/09/12 10:02:07","82.7212","162.6","218.51","742","60.07","24"
"05/09/12 10:07:08","82.7339","164.2","218.54","749","60.0","24"
"05/09/12 10:12:07","82.7466","169.1","217.88","770","60.0","24"
"05/09/12 10:17:08","82.76","171.1","218.79","779","60.03","24"
"05/09/12 10:22:08","82.7733","170.5","218.33","773","60.03","25"
"05/09/12 10:27:08","82.7867","171.7","217.9","783","60.0","25"
"05/09/12 10:32:07","82.8002","174.7","218.16","788","60.0","25"
"05/09/12 10:37:07","82.8139","176.8","218.68","801","60.03","25"
"05/09/12 10:42:08","82.8277","178.3","219.01","809","60.0","26"
"05/09/12 10:47:08","82.8417","180.1","218.56","811","60.03","26"
"05/09/12 10:52:08","82.8558","181.2","219.24","823","60.0","26"
"05/09/12 10:57:08","82.87","181.8","218.73","822","60.03","26"
"05/09/12 11:02:08","82.8842","184.3","219.42","834","60.0","26"
"05/09/12 11:07:09","82.8988","188.6","218.28","845","60.03","26"
"05/09/12 11:12:07","82.9132","188.3","219.23","848","60.03","26"
"05/09/12 11:17:08","82.928","187.7","218.39","852","60.0","26"
"05/09/12 11:22:08","82.9427","191.2","218.84","865","60.0","26"
"05/09/12 11:27:07","82.9576","191.7","219.16","865","60.03","26"
"05/09/12 11:32:08","82.9726","192.1","218.74","863","60.0","26"
"05/09/12 11:37:08","82.9876","191.5","217.77","863","60.0","27"
"05/09/12 11:42:07","83.0025","191.8","217.95","867","60.03","27"
"05/09/12 11:47:09","83.0175","194.9","218.48","877","60.03","28"
"05/09/12 11:52:08","83.0326","193.6","218.61","868","60.03","28"
"05/09/12 11:57:07","83.0478","194.9","218.0","882","60.07","28"
"05/09/12 12:02:07","83.0629","195.1","218.14","882","60.03","28"
"05/09/12 12:07:08","83.0783","195.3","219.07","881","60.03","28"
"05/09/12 12:12:07","83.0933","194.9","218.57","878","60.03","28"
"05/09/12 12:17:08","83.1086","195.6","218.84","880","60.03","27"
"05/09/12 12:22:08","83.1238","195.2","218.66","881","60.03","28"
"05/09/12 12:27:07","83.139","195.4","218.63","881","60.03","27"
"05/09/12 12:32:07","83.1542","195.3","218.23","881","60.0","27"
"05/09/12 12:37:09","83.1694","195.0","218.51","878","60.03","28"
"05/09/12 12:42:07","83.1845","195.4","217.64","882","60.0","28"
"05/09/12 12:47:07","83.1997","195.2","217.67","885","60.03","28"
"05/09/12 12:52:08","83.215","195.3","218.21","888","60.03","28"
"05/09/12 12:57:08","83.2301","195.8","219.04","881","60.0","27"
"05/09/12 13:02:09","83.2454","194.9","218.97","876","60.03","27"
"05/09/12 13:07:07","83.2605","192.9","218.85","871","60.07","27"
"05/09/12 13:12:08","83.2755","192.1","219.05","867","60.03","28"
"05/09/12 13:17:08","83.2904","191.5","217.46","869","60.0","28"
"05/09/12 13:22:09","83.3053","192.4","217.88","868","60.0","28"
"05/09/12 13:27:08","83.3203","191.7","217.72","869","60.03","28"
"05/09/12 13:32:07","83.3351","190.5","217.36","865","60.03","28"
"05/09/12 13:37:08","83.35","189.4","217.62","858","60.03","28"
"05/09/12 13:42:08","83.3647","187.3","217.72","851","60.03","28"
"05/09/12 13:47:08","83.3794","189.6","217.49","861","60.03","27"
"05/09/12 13:52:09","83.3941","185.9","217.17","844","60.03","27"
"05/09/12 13:57:08","83.4085","184.8","217.73","836","60.03","27"
"05/09/12 14:02:07","83.4227","183.9","217.2","832","60.0","27"
"05/09/12 14:07:07","83.4371","181.9","217.02","823","60.0","27"
"05/09/12 14:12:08","83.4511","180.8","216.78","822","60.0","27"
"05/09/12 14:17:07","83.4651","178.5","217.88","814","60.03","27"
"05/09/12 14:22:09","83.4791","176.8","217.92","804","60.03","26"
"05/09/12 14:27:07","83.4927","175.3","218.9","791","60.0","26"
"05/09/12 14:32:07","83.5061","171.2","218.19","780","60.0","27"
"05/09/12 14:37:08","83.5194","169.4","218.14","773","60.03","27"
"05/09/12 14:42:08","83.5326","167.0","218.44","766","60.03","27"
"05/09/12 14:47:07","83.5455","166.5","217.43","765","60.0","27"
"05/09/12 14:52:09","83.5586","166.3","217.15","760","60.0","26"
"05/09/12 14:57:08","83.5713","161.7","217.09","742","60.03","26"
"05/09/12 15:02:08","83.5838","158.6","216.95","732","60.07","26"
"05/09/12 15:07:08","83.5961","157.0","216.7","722","60.0","26"
"05/09/12 15:12:08","83.6082","152.1","218.09","695","60.0","26"
"05/09/12 15:17:08","83.6199","149.9","217.64","688","60.03","26"
"05/09/12 15:22:09","83.6316","147.6","217.44","681","60.0","26"
"05/09/12 15:27:07","83.643","144.7","218.1","668","60.0","26"
"05/09/12 15:32:09","83.6542","143.0","217.61","660","60.03","26"
"05/09/12 15:37:08","83.6652","140.1","218.06","643","60.03","26"
"05/09/12 15:42:07","83.6759","135.7","218.3","624","60.0","26"
"05/09/12 15:47:08","83.6864","133.2","217.36","619","60.0","26"
"05/09/12 15:52:08","83.6967","130.0","217.86","602","60.03","26"
"05/09/12 15:57:08","83.7067","127.7","218.21","597","60.03","26"
"05/09/12 16:02:08","83.7164","124.0","217.74","575","60.03","25"
"05/09/12 16:07:08","83.726","120.5","218.0","566","60.03","25"
"05/09/12 16:12:08","83.7352","116.1","217.44","550","60.03","25"
"05/09/12 16:17:08","83.7442","112.6","217.42","525","60.03","25"
"05/09/12 16:22:09","83.7528","109.0","216.76","517","60.03","25"
"05/09/12 16:27:08","83.7612","105.1","217.05","501","60.0","25"
"05/09/12 16:32:08","83.7692","102.3","216.87","487","60.0","24"
"05/09/12 16:37:07","83.777","98.6","215.55","473","60.0","24"
"05/09/12 16:42:08","83.7845","94.3","215.82","455","60.03","23"
"05/09/12 16:47:08","83.7917","90.5","216.1","439","60.03","23"
"05/09/12 16:52:08","83.7985","86.1","216.0","420","60.03","23"
"05/09/12 16:57:08","83.8051","81.3","216.1","400","60.03","23"
"05/09/12 17:02:08","83.8112","77.2","215.68","381","60.03","23"
"05/09/12 17:07:08","83.8171","73.0","215.79","363","60.0","23"
"05/09/12 17:12:11","83.8226","68.9","216.02","346","60.0","23"
"05/09/12 17:17:12","83.8278","64.3","215.13","328","60.0","22"
"05/09/12 17:22:11","83.8326","74.7","215.63","268","60.0","23"
"05/09/12 17:27:12","83.8367","60.4","215.7","337","60.03","22"
"05/09/12 17:32:13","83.8405","37.4","215.1","86","60.0","22"
"05/09/12 17:37:12","83.8443","40.0","214.32","286","60.03","22"
"05/09/12 17:42:11","83.8478","49.1","214.81","236","60.03","22"
"05/09/12 17:47:12","83.851","43.0","214.98","238","60.03","21"
"05/09/12 17:52:12","83.8536","37.9","214.12","289","60.03","21"
"05/09/12 17:57:13","83.8561","31.6","214.62","266","60.03","20"
"05/09/12 18:02:11","83.8583","32.4","214.84","28","60.03","20"
"05/09/12 18:07:13","83.8603","21.8","214.01","41","60.0","20"
"05/09/12 18:12:12","83.8619","26.4","214.31","55","60.03","19"
"05/09/12 18:17:12","83.8634","16.1","213.85","29","60.0","19"
"05/09/12 18:22:11","83.8645","14.0","213.29","20","60.0","19"
"05/09/12 18:27:12","83.8655","12.7","213.83","1","60.0","19"
"05/09/12 18:32:11","83.8663","13.5","213.74","0","60.0","19"
"05/09/12 18:37:12","83.8669","14.6","213.86","2","60.0","19"
"05/09/12 18:42:13","83.8674","13.3","213.8","36","60.03","18"
"05/09/12 18:47:11","83.8678","0.0","213.63","0","60.0","18"
"05/09/12 18:52:12","83.8681","0.0","212.46","0","60.0","18"
"05/09/12 18:57:13","83.8684","0.0","213.28","182","60.0","18"
"05/09/12 19:02:11","83.8686","0.0","214.04","2","60.03","18"
"05/09/12 19:07:13","83.8689","0.0","213.24","0","60.0","18"
"05/09/12 19:12:12","83.869","0.0","213.22","0","60.03","17"
"05/09/12 19:17:12","83.8691","0.0","213.33","0","60.03","16"
"05/10/12 06:12:14","83.8691","0.0","212.21","0","60.03","11"
"05/10/12 06:17:15","83.8691","0.0","213.06","0","60.03","11"
"05/10/12 06:22:12","83.8694","11.2","213.19","47","60.03","12"
"05/10/12 06:27:15","83.8698","14.6","213.69","6","60.03","13"
"05/10/12 06:32:15","83.8704","6.2","213.57","218","60.03","13"
"05/10/12 06:37:12","83.8712","14.3","213.58","250","60.03","13"
"05/10/12 06:42:12","83.8722","20.3","213.66","232","60.03","13"
"05/10/12 06:47:12","83.8734","24.8","213.5","295","60.07","13"
"05/10/12 06:52:12","83.8749","28.2","213.51","58","60.07","14"
"05/10/12 06:57:12","83.8766","33.9","214.18","304","60.07","15"
"05/10/12 07:02:13","83.8787","32.3","214.64","303","60.0","15"
"05/10/12 07:07:13","83.8809","27.5","214.09","135","60.03","15"
"05/10/12 07:12:13","83.8835","31.0","215.36","78","60.0","15"
"05/10/12 07:17:12","83.8864","38.3","214.88","125","60.03","16"
"05/10/12 07:22:13","83.8897","39.3","214.16","268","60.03","17"
"05/10/12 07:27:12","83.8932","38.5","214.36","355","60.03","17"
"05/10/12 07:32:13","83.8971","53.1","214.89","394","60.03","17"
"05/10/12 07:37:12","83.9014","67.7","213.96","163","60.0","18"
"05/10/12 07:42:12","83.9058","52.9","213.53","131","60.03","18"
"05/10/12 07:47:13","83.9107","65.4","213.83","331","60.0","18"
"05/10/12 07:52:12","83.916","69.9","215.65","349","60.07","18"
"05/10/12 07:57:13","83.9216","74.0","215.7","367","60.0","19"
"05/10/12 08:02:13","83.9275","78.1","215.96","385","60.03","19"
"05/10/12 08:07:12","83.9337","82.3","215.91","405","60.03","20"
"05/10/12 08:12:13","83.9402","86.2","215.67","420","60.03","20"
"05/10/12 08:17:13","83.9471","90.6","215.34","440","60.03","20"
"05/10/12 08:22:13","83.9543","94.8","214.96","457","60.0","21"
"05/10/12 08:27:14","83.9618","98.8","213.82","478","60.0","21"
"05/10/12 08:32:13","83.9697","102.3","214.56","494","60.03","22"
"05/10/12 08:37:12","83.9778","105.7","214.83","509","60.03","22"
"05/10/12 08:42:13","83.9862","110.0","215.2","523","60.0","23"
"05/10/12 08:47:13","83.9948","113.4","214.6","540","60.0","23"
"05/10/12 08:52:13","84.0038","117.2","214.06","550","60.03","23"
"05/10/12 08:57:13","84.0131","120.9","216.38","570","60.03","23"
"05/10/12 09:02:13","84.0226","124.3","215.8","582","60.03","24"
"05/10/12 09:07:13","84.0324","126.9","215.07","598","60.03","24"
"05/10/12 09:12:13","84.0424","130.1","215.9","611","60.03","25"
"05/10/12 09:17:13","84.0526","133.3","216.76","621","60.03","25"
"05/10/12 09:22:13","84.0632","136.6","216.83","635","60.03","25"
"05/10/12 09:27:13","84.0739","139.7","217.38","648","60.03","25"
"05/10/12 09:32:12","84.0849","142.9","217.19","664","60.03","26"
"05/10/12 09:37:13","84.0962","145.6","216.56","676","60.03","26"
"05/10/12 09:42:12","84.1075","147.5","217.29","682","60.03","26"
"05/10/12 09:47:12","84.1192","150.9","217.15","693","60.03","27"
"05/10/12 09:52:13","84.1311","153.5","217.35","708","60.03","27"
"05/10/12 09:57:12","84.143","154.3","216.49","713","60.03","28"
"05/10/12 10:02:12","84.1552","157.5","217.71","720","60.03","28"
"05/10/12 10:07:12","84.1676","159.8","217.25","733","60.03","28"
"05/10/12 10:12:13","84.1802","162.7","216.84","742","60.03","28"
"05/10/12 10:17:13","84.1929","164.0","218.2","748","60.0","29"
"05/10/12 10:22:12","84.2057","166.2","217.75","757","60.03","29"
"05/10/12 10:27:12","84.2187","167.8","218.5","763","60.03","29"
"05/10/12 10:32:14","84.2319","169.5","218.56","767","60.0","30"
"05/10/12 10:37:13","84.245","170.1","216.89","782","60.03","31"
"05/10/12 10:42:12","84.2584","172.8","217.84","787","60.03","31"
"05/10/12 10:47:13","84.2719","175.3","218.11","792","60.03","31"
"05/10/12 10:52:12","84.2856","176.3","218.16","803","60.03","31"
"05/10/12 10:57:12","84.2993","177.5","217.63","806","60.03","31"
"05/10/12 11:02:13","84.3132","179.0","218.68","814","60.03","32"
"05/10/12 11:07:13","84.3273","179.8","218.76","817","60.0","32"
"05/10/12 11:12:13","84.3413","181.1","218.88","817","60.03","32"
"05/10/12 11:17:12","84.3555","182.6","219.12","822","60.0","32"
"05/10/12 11:22:13","84.3698","183.8","219.12","826","60.03","32"
"05/10/12 11:27:13","84.3842","184.5","218.95","832","60.03","32"
"05/10/12 11:32:13","84.3986","185.2","218.6","843","60.0","32"
"05/10/12 11:37:13","84.4131","186.3","218.37","845","60.0","32"
"05/10/12 11:42:14","84.4277","186.6","218.22","844","60.03","33"
"05/10/12 11:47:13","84.4422","187.7","218.22","847","60.03","33"
"05/10/12 11:52:13","84.4569","188.1","219.07","846","60.03","33"
"05/10/12 11:57:14","84.4716","188.7","218.44","846","60.0","33"
"05/10/12 12:02:12","84.4862","189.4","218.79","854","60.0","33"
"05/10/12 12:07:14","84.501","190.3","218.17","864","60.03","33"
"05/10/12 12:12:12","84.5158","190.7","218.12","859","60.03","33"
"05/10/12 12:17:13","84.5307","190.4","218.03","858","60.03","33"
"05/10/12 12:22:12","84.5455","190.7","218.7","859","60.03","33"
"05/10/12 12:27:13","84.5603","190.6","218.24","860","60.03","33"
"05/10/12 12:32:13","84.5753","191.2","218.24","862","60.03","33"
"05/10/12 12:37:14","84.5901","190.2","218.74","859","60.03","34"
"05/10/12 12:42:13","84.6049","188.9","217.95","854","60.0","34"
"05/10/12 12:47:12","84.6196","189.7","217.89","859","60.03","34"
"05/10/12 12:52:12","84.6345","190.1","218.29","857","60.0","34"
"05/10/12 12:57:13","84.6492","189.3","218.6","853","60.03","34"
"05/10/12 13:02:13","84.664","187.0","218.22","842","60.0","34"
"05/10/12 13:07:13","84.6786","186.8","217.71","847","60.0","34"
"05/10/12 13:12:13","84.6931","187.0","218.59","842","60.0","34"
"05/10/12 13:17:13","84.7077","186.5","218.79","844","60.0","34"
"05/10/12 13:22:13","84.7221","184.4","217.99","840","60.07","34"
"05/10/12 13:27:13","84.7366","186.0","218.12","843","60.03","34"
"05/10/12 13:32:14","84.751","183.1","218.14","830","60.03","34"
"05/10/12 13:37:13","84.7653","182.2","218.42","825","60.03","35"
"05/10/12 13:42:13","84.7795","182.0","218.02","825","60.03","35"
"05/10/12 13:47:12","84.7935","180.1","218.67","815","60.03","35"
"05/10/12 13:52:13","84.8075","178.0","219.26","807","60.03","35"
"05/10/12 13:57:13","84.8212","175.9","219.32","796","60.03","35"
"05/10/12 14:02:13","84.835","175.0","219.17","798","60.0","36"
"05/10/12 14:07:12","84.8485","173.7","219.46","786","60.03","36"
"05/10/12 14:12:14","84.8621","173.1","218.73","782","60.0","36"
"05/10/12 14:17:12","84.8755","171.7","218.8","777","60.0","35"
"05/10/12 14:22:13","84.8889","170.6","218.73","769","60.03","35"
"05/10/12 14:27:12","84.902","168.5","219.26","766","60.03","35"
"05/10/12 14:32:13","84.9152","167.0","219.28","750","60.0","34"
"05/10/12 14:37:12","84.9281","164.7","219.18","746","60.0","34"
"05/10/12 14:42:13","84.9408","162.6","219.31","739","60.03","34"
"05/10/12 14:47:12","84.9533","159.9","219.09","729","60.03","34"
"05/10/12 14:52:14","84.9658","156.7","218.2","723","60.03","34"
"05/10/12 14:57:12","84.9779","156.5","217.91","715","60.03","34"
"05/10/12 15:02:13","84.99","154.8","218.24","706","60.03","33"
"05/10/12 15:07:13","85.0019","150.7","218.49","691","60.07","33"
"05/10/12 15:12:12","85.0135","149.3","218.48","681","60.03","33"
"05/10/12 15:17:13","85.0251","145.8","217.37","673","60.03","33"
"05/10/12 15:22:12","85.0364","145.1","218.71","666","60.03","33"
"05/10/12 15:27:13","85.0475","140.8","217.97","648","60.03","33"
"05/10/12 15:32:12","85.0584","138.8","217.88","640","60.03","32"
"05/10/12 15:37:13","85.0691","135.4","218.32","619","60.0","32"
"05/10/12 15:42:14","85.0795","132.4","217.58","615","60.03","32"
"05/10/12 15:47:12","85.0896","129.8","217.4","601","60.03","32"
"05/10/12 15:52:12","85.0997","126.8","217.29","591","60.0","32"
"05/10/12 15:57:14","85.1094","123.6","216.73","581","60.03","32"
"05/10/12 16:02:13","85.1189","120.5","217.03","564","60.0","31"
"05/10/12 16:07:13","85.1281","117.1","217.31","550","60.03","31"
"05/10/12 16:12:13","85.1371","113.1","217.38","536","60.03","31"
"05/10/12 16:17:12","85.1457","109.5","217.43","519","60.03","31"
"05/10/12 16:22:13","85.1541","105.3","217.28","496","60.03","31"
"05/10/12 16:27:13","85.1622","101.6","217.15","483","60.03","31"
"05/10/12 16:32:12","85.1699","98.2","216.67","469","60.0","31"
"05/10/12 16:37:14","85.1775","94.3","216.71","451","60.0","31"
"05/10/12 16:42:13","85.1847","91.0","216.69","438","60.0","30"
"05/10/12 16:47:13","85.1916","87.5","216.94","422","60.03","30"
"05/10/12 16:52:13","85.1982","83.3","216.83","403","60.03","30"
"05/10/12 16:57:12","85.2045","78.7","216.63","389","60.03","30"
"05/10/12 17:02:12","85.2104","74.2","216.7","370","60.07","30"
"05/10/12 17:07:13","85.2161","70.2","215.92","351","60.0","29"
"05/10/12 17:12:12","85.2214","65.7","216.69","328","60.03","30"
"05/10/12 17:17:12","85.2263","62.1","215.91","313","60.0","30"
"05/10/12 17:22:12","85.2306","61.7","215.6","126","60.0","30"
"05/10/12 17:27:13","85.2345","43.9","216.1","360","60.07","30"
"05/10/12 17:32:13","85.2385","56.5","215.98","265","60.03","29"
"05/10/12 17:37:14","85.2421","38.4","215.93","159","60.03","29"
"05/10/12 17:42:12","85.2454","35.0","215.96","175","60.03","29"
"05/10/12 17:47:13","85.2484","31.6","215.9","100","60.0","30"
"05/10/12 17:52:13","85.2511","37.4","215.5","263","60.03","29"
"05/10/12 17:57:14","85.2535","25.4","215.76","166","60.03","29"
"05/10/12 18:02:13","85.2557","25.6","215.59","36","60.03","29"
"05/10/12 18:07:13","85.2575","23.9","216.11","142","60.03","29"
"05/10/12 18:12:12","85.2591","24.9","214.29","166","60.03","29"
"05/10/12 18:17:12","85.2604","14.8","214.1","48","60.0","28"
"05/10/12 18:22:12","85.2615","13.7","213.66","20","60.03","27"
"05/10/12 18:27:13","85.2624","16.0","213.59","7","60.03","25"
"05/10/12 18:32:12","85.2632","15.4","214.28","0","60.0","25"
"05/10/12 18:37:13","85.2637","11.7","214.46","16","60.0","24"
"05/10/12 18:42:13","85.2642","14.1","213.83","5","60.03","23"
"05/10/12 18:47:14","85.2645","14.2","214.83","3","60.03","22"
"05/10/12 18:52:13","85.2648","0.0","214.39","0","60.03","22"
"05/10/12 18:57:14","85.265","0.0","213.96","0","60.03","21"
"05/10/12 19:07:13","85.2655","0.0","213.42","0","60.0","20"
"05/11/12 06:27:14","85.2656","0.0","213.09","0","60.0","13"
"05/11/12 06:32:12","85.2662","14.1","213.72","17","60.0","13"
"05/11/12 06:37:12","85.267","12.6","213.88","0","60.0","13"
"05/11/12 06:42:12","85.268","10.8","214.01","74","60.0","14"
"05/11/12 06:47:13","85.2692","16.0","214.03","7","60.03","15"
"05/11/12 06:52:14","85.2707","14.6","214.4","87","60.03","15"
"05/11/12 06:57:13","85.2724","16.7","214.47","18","60.07","16"
"05/11/12 07:02:13","85.2745","32.8","214.41","182","60.0","17"
"05/11/12 07:07:14","85.2768","36.1","214.09","149","60.0","17"
"05/11/12 07:12:14","85.2789","30.2","213.46","112","59.96","18"
"05/11/12 07:17:13","85.2814","41.7","214.39","137","60.0","18"
"05/11/12 07:22:14","85.2846","53.0","214.85","130","60.07","18"
"05/11/12 07:27:12","85.2877","34.2","214.59","161","60.03","19"
"05/11/12 07:32:14","85.2914","60.8","214.85","337","60.0","19"
"05/11/12 07:37:13","85.2957","53.0","214.57","359","60.03","19"
"05/11/12 07:42:12","85.3004","47.7","215.47","371","60.03","20"
"05/11/12 07:47:13","85.3033","33.9","214.04","105","60.0","20"
"05/11/12 07:52:14","85.3081","63.6","215.18","320","60.03","20"
"05/11/12 07:57:12","85.3139","80.7","215.69","398","60.0","21"
"05/11/12 08:02:13","85.3203","81.6","215.58","397","60.0","22"
"05/11/12 08:07:13","85.3264","78.7","214.8","390","60.03","22"
"05/11/12 08:12:13","85.3325","85.9","215.84","421","60.0","22"
"05/11/12 08:17:14","85.3394","90.1","216.16","438","60.0","23"
"05/11/12 08:22:14","85.3466","94.5","216.39","453","60.03","23"
"05/11/12 08:27:14","85.3539","83.1","216.43","404","60.03","24"
"05/11/12 08:32:12","85.3609","101.4","217.48","482","60.03","24"
"05/11/12 08:37:13","85.3687","102.5","216.02","493","60.0","25"
"05/11/12 08:42:14","85.3769","104.2","215.76","501","60.0","25"
"05/11/12 08:47:13","85.3853","110.5","216.32","525","60.03","26"
"05/11/12 08:52:14","85.394","112.4","216.14","532","60.03","26"
"05/11/12 08:57:13","85.4029","115.9","216.17","546","60.0","27"
"05/11/12 09:02:12","85.412","117.6","216.17","554","60.0","27"
"05/11/12 09:07:14","85.4213","122.1","217.23","574","60.03","27"
"05/11/12 09:12:13","85.431","126.2","216.89","591","60.03","28"
"05/11/12 09:17:12","85.4409","129.6","216.48","607","60.0","28"
"05/11/12 09:22:12","85.4511","131.5","216.4","612","60.03","29"
"05/11/12 09:27:13","85.4614","135.8","216.56","634","60.03","29"
"05/11/12 09:32:14","85.4722","137.7","215.86","644","60.0","29"
"05/11/12 09:37:14","85.483","140.4","215.57","657","60.03","30"
"05/11/12 09:42:13","85.4941","145.9","217.78","668","60.03","30"
"05/11/12 09:47:14","85.5054","142.9","217.33","661","60.03","31"
"05/11/12 09:52:14","85.5168","148.0","217.92","676","60.0","32"
"05/11/12 09:57:14","85.5279","136.0","216.95","632","60.03","32"
"05/11/12 10:02:13","85.5383","135.0","217.56","627","60.03","32"
"05/11/12 10:07:14","85.5493","145.0","217.51","670","60.0","32"
"05/11/12 10:12:13","85.5608","143.9","217.36","655","60.0","32"
"05/11/12 10:17:13","85.5724","152.2","218.9","696","60.03","32"
"05/11/12 10:22:14","85.5838","146.4","218.16","665","60.0","33"
"05/11/12 10:27:14","85.5946","133.8","217.7","622","60.03","33"
"05/11/12 10:32:13","85.6064","162.3","218.17","743","60.0","33"
"05/11/12 10:37:13","85.6191","164.9","218.24","755","60.0","34"
"05/11/12 10:42:14","85.6322","169.5","218.0","772","60.0","34"
"05/11/12 10:47:12","85.6454","168.8","218.27","767","60.03","35"
"05/11/12 10:52:13","85.6583","166.1","217.98","753","60.0","35"
"05/11/12 10:57:13","85.6714","172.3","218.85","782","60.07","36"
"05/11/12 11:02:13","85.6848","170.2","218.86","769","60.0","36"
"05/11/12 11:07:14","85.6982","172.5","219.35","783","60.0","37"
"05/11/12 11:12:13","85.7116","174.4","219.1","787","60.03","37"
"05/11/12 11:17:13","85.7254","176.0","218.82","796","60.07","37"
"05/11/12 11:22:14","85.739","176.6","218.67","797","60.03","38"
"05/11/12 11:27:14","85.7528","177.4","219.13","800","60.0","38"
"05/11/12 11:32:14","85.7665","178.0","219.6","809","60.03","38"
"05/11/12 11:37:14","85.7802","174.6","218.27","788","59.96","38"
"05/11/12 11:42:13","85.7934","167.9","218.89","763","60.03","37"
"05/11/12 11:47:14","85.8065","162.3","218.68","741","60.03","37"
"05/11/12 11:52:14","85.8192","162.2","218.69","735","60.0","37"
"05/11/12 11:57:14","85.8313","157.6","218.55","719","60.07","37"
"05/11/12 12:02:14","85.8435","156.0","217.77","719","60.0","37"
"05/11/12 12:07:13","85.8555","166.5","218.89","755","60.03","37"
"05/11/12 12:12:12","85.8688","165.8","218.71","755","60.03","37"
"05/11/12 12:17:13","85.8822","175.2","218.67","796","60.03","38"
"05/11/12 12:22:13","85.8958","172.5","217.97","785","60.03","38"
"05/11/12 12:27:14","85.9096","180.9","218.65","822","60.03","38"
"05/11/12 12:32:12","85.9237","176.0","217.69","792","60.0","39"
"05/11/12 12:37:12","85.9373","172.3","218.22","783","60.0","39"
"05/11/12 12:42:13","85.9509","178.7","218.4","809","60.0","39"
"05/11/12 12:52:14","85.976","173.1","217.96","786","60.03","39"
"05/11/12 12:57:13","85.9894","173.0","218.92","784","60.03","39"
"05/11/12 13:02:13","86.0035","177.3","218.38","808","60.03","39"
"05/11/12 13:07:14","86.0147","163.5","219.03","741","60.03","38"
"05/11/12 13:12:13","86.028","173.5","218.72","788","60.03","39"
"05/11/12 13:17:13","86.0402","179.4","218.64","813","60.0","38"
"05/11/12 13:22:13","86.0513","68.2","215.44","189","60.03","37"
"05/11/12 13:27:13","86.0555","59.4","216.37","106","60.03","35"
"05/11/12 13:32:14","86.0594","38.9","215.08","230","60.03","34"
"05/11/12 13:37:13","86.0621","26.3","214.98","153","60.03","33"
"05/11/12 13:42:14","86.0641","33.3","214.29","159","60.0","32"
"05/11/12 13:47:13","86.0658","12.0","214.31","28","60.03","31"
"05/11/12 13:52:14","86.0678","27.8","214.69","68","60.03","29"
"05/11/12 13:57:12","86.071","61.5","214.94","121","60.0","29"
"05/11/12 14:02:14","86.0763","87.5","215.78","424","60.03","28"
"05/11/12 14:07:13","86.0842","116.0","216.61","548","60.03","28"
"05/11/12 14:12:14","86.0903","45.0","215.05","277","60.03","28"
"05/11/12 14:17:12","86.0944","45.5","215.32","326","60.0","28"
"05/11/12 14:22:12","86.1007","93.3","216.68","447","60.0","28"
"05/11/12 14:27:13","86.1104","144.6","217.25","664","60.03","29"
"05/11/12 14:32:14","86.1203","92.2","215.44","446","60.0","29"
"05/11/12 14:37:14","86.1273","86.8","216.94","420","60.0","29"
"05/11/12 14:42:13","86.1324","62.0","214.91","318","60.0","28"
"05/11/12 14:47:14","86.1374","68.8","215.05","346","60.07","28"
"05/11/12 14:52:13","86.1426","72.3","215.48","398","60.03","28"
"05/11/12 14:57:13","86.1469","66.5","215.79","357","60.03","28"
"05/11/12 15:02:14","86.1513","71.8","215.51","256","60.03","27"
"05/11/12 15:07:13","86.1565","68.7","214.43","347","60.03","27"
"05/11/12 15:12:13","86.1616","48.1","215.17","221","60.0","27"
"05/11/12 15:17:13","86.1659","48.0","215.5","87","60.03","27"
"05/11/12 15:22:14","86.17","46.8","215.52","130","60.0","27"
"05/11/12 15:27:14","86.1737","53.7","214.51","218","60.0","26"
"05/11/12 15:32:13","86.1773","53.7","214.88","411","60.03","26"
"05/11/12 15:37:13","86.1813","51.7","215.45","299","60.03","25"
"05/11/12 15:42:14","86.1857","47.6","214.37","353","60.03","25"
"05/11/12 15:47:13","86.1912","81.2","215.89","397","60.0","25"
"05/11/12 15:52:14","86.1982","88.3","215.9","433","60.03","25"
"05/11/12 15:57:12","86.2048","84.2","216.41","412","60.07","25"
"05/11/12 16:02:12","86.211","72.7","215.15","360","60.0","25"
"05/11/12 16:07:13","86.2163","69.3","216.21","350","60.03","24"
"05/11/12 16:12:13","86.2214","45.2","215.16","365","60.0","24"
"05/11/12 16:17:13","86.2256","65.8","216.26","374","60.03","23"
"05/11/12 16:22:13","86.2307","67.3","216.0","160","60.0","23"
"05/11/12 16:27:13","86.2356","62.4","216.62","319","60.03","23"
"05/11/12 16:32:14","86.241","74.9","216.1","373","60.03","23"
"05/11/12 16:37:13","86.246","60.9","215.72","313","60.0","22"
"05/11/12 16:42:12","86.2502","39.6","215.14","228","60.03","22"
"05/11/12 16:47:14","86.2534","42.5","215.27","179","60.03","21"
"05/11/12 16:52:12","86.2562","35.4","215.21","79","60.0","21"
"05/11/12 16:57:14","86.2585","28.6","214.76","122","60.03","20"
"05/11/12 17:02:13","86.2604","33.0","214.81","215","60.03","19"
"05/11/12 17:07:14","86.2622","26.5","213.72","249","60.0","19"
"05/11/12 17:12:13","86.2636","24.5","214.1","162","60.03","19"
"05/11/12 17:17:14","86.2651","17.3","214.76","14","60.03","18"
"05/11/12 17:22:13","86.2664","20.6","214.43","193","60.03","18"
"05/11/12 17:27:13","86.2673","8.2","214.3","0","60.03","18"
"05/11/12 17:32:13","86.2681","11.4","214.38","18","60.0","17"
"05/11/12 17:37:13","86.2685","0.0","214.35","0","60.03","17"
"05/11/12 17:42:13","86.269","6.6","215.02","187","60.0","17"
"05/11/12 17:47:14","86.2698","14.7","215.29","91","60.03","17"
"05/11/12 17:52:13","86.271","15.9","214.12","198","60.0","17"
"05/11/12 17:57:14","86.2719","7.8","214.96","203","60.0","17"
"05/11/12 18:02:14","86.2726","0.0","214.61","153","60.03","16"
"05/11/12 18:07:13","86.2731","7.2","213.86","0","59.96","17"
"05/11/12 18:12:14","86.2735","0.0","214.1","0","60.03","16"
"05/11/12 18:17:14","86.2738","0.0","214.33","0","60.03","16"
"05/12/12 06:12:13","86.2738","0.0","213.38","0","60.0","11"
"05/12/12 06:17:14","86.2741","0.0","213.24","209","60.03","11"
"05/12/12 06:22:14","86.2746","12.7","213.62","62","60.0","11"
"05/12/12 06:27:15","86.2751","6.5","213.93","212","60.0","11"
"05/12/12 06:32:15","86.276","19.8","213.63","71","60.0","12"
"05/12/12 06:37:14","86.2771","12.1","212.96","62","60.03","12"
"05/12/12 06:42:13","86.278","11.2","214.4","4","60.03","12"
"05/12/12 06:47:14","86.279","12.2","213.29","9","60.0","13"
"05/12/12 06:52:15","86.28","12.1","214.24","15","60.0","13"
"05/12/12 06:57:13","86.2813","13.7","213.94","11","60.03","13"
"05/12/12 07:02:13","86.2827","21.3","214.14","154","60.03","13"
"05/12/12 07:07:14","86.2842","23.7","213.95","83","60.0","14"
"05/12/12 07:12:14","86.286","31.5","213.91","206","60.03","14"
"05/12/12 07:17:14","86.2878","25.8","214.25","47","60.03","15"
"05/12/12 07:22:15","86.2898","26.8","213.86","65","60.0","15"
"05/12/12 07:27:13","86.2918","22.7","213.89","241","60.0","15"
"05/12/12 07:32:14","86.2941","29.6","214.26","177","60.03","15"
"05/12/12 07:37:13","86.2966","30.7","215.15","90","60.03","15"
"05/12/12 07:42:13","86.2996","45.7","213.89","210","60.03","15"
"05/12/12 07:47:14","86.3029","41.9","214.67","307","60.0","16"
"05/12/12 07:52:14","86.3054","36.2","214.9","171","60.03","16"
"05/12/12 07:57:13","86.3079","35.6","214.51","242","60.0","16"
"05/12/12 08:02:14","86.3104","35.5","214.6","142","60.0","16"
"05/12/12 08:07:13","86.3132","42.0","213.88","307","60.0","17"
"05/12/12 08:12:14","86.3165","52.6","213.57","122","60.0","17"
"05/12/12 08:17:15","86.3204","36.9","214.32","349","60.03","17"
"05/12/12 08:22:13","86.3259","82.6","215.05","405","60.03","17"
"05/12/12 08:27:14","86.3335","104.8","215.59","503","60.03","18"
"05/12/12 08:32:14","86.3408","91.9","215.49","446","60.03","19"
"05/12/12 08:37:13","86.3465","84.1","215.5","413","60.0","19"
"05/12/12 08:42:14","86.3534","84.1","215.0","412","60.03","19"
"05/12/12 08:47:14","86.3608","101.9","215.79","484","60.0","20"
"05/12/12 08:52:14","86.3668","84.0","216.04","408","60.03","20"
"05/12/12 08:57:15","86.3754","135.2","216.65","630","60.03","22"
"05/12/12 09:02:14","86.3863","144.3","216.94","664","60.0","23"
"05/12/12 09:07:14","86.3962","124.6","217.26","580","60.03","23"
"05/12/12 09:12:14","86.4055","91.6","215.47","438","60.0","23"
"05/12/12 09:17:14","86.4157","138.2","217.16","642","60.03","24"
"05/12/12 09:22:14","86.4266","141.1","217.28","653","60.0","25"
"05/12/12 09:27:13","86.4373","124.1","216.47","582","60.03","25"
"05/12/12 09:32:13","86.4474","138.3","217.43","638","60.03","25"
"05/12/12 09:37:14","86.4586","146.3","216.94","672","60.0","25"
"05/12/12 09:42:15","86.4696","159.6","217.54","736","60.07","26"
"05/12/12 09:47:13","86.4814","153.3","217.87","701","59.96","27"
"05/12/12 09:52:14","86.4929","137.8","217.43","638","60.0","27"
"05/12/12 09:57:14","86.5041","125.7","216.23","592","60.07","28"
"05/12/12 10:02:13","86.5157","165.6","217.38","761","60.03","28"
"05/12/12 10:07:15","86.5285","167.2","217.56","762","60.0","28"
"05/12/12 10:12:14","86.5416","167.7","217.72","766","60.03","29"
"05/12/12 10:17:14","86.5546","173.0","217.49","788","60.03","29"
"05/12/12 10:22:14","86.5679","173.7","217.08","793","60.03","29"
"05/12/12 10:27:14","86.5809","165.4","218.37","753","60.0","29"
"05/12/12 10:32:13","86.5942","154.6","218.03","704","60.03","29"
"05/12/12 10:37:14","86.6071","178.1","217.85","806","60.03","30"
"05/12/12 10:42:13","86.6209","178.1","218.5","804","60.0","30"
"05/12/12 10:47:14","86.6347","178.7","218.1","812","60.0","31"
"05/12/12 10:52:13","86.6487","179.1","219.07","803","60.0","31"
"05/12/12 10:57:14","86.6628","182.5","219.0","820","59.96","31"
"05/12/12 11:02:14","86.6771","183.1","219.42","820","60.03","31"
"05/12/12 11:07:14","86.6911","183.9","217.84","838","60.03","32"
"05/12/12 11:12:14","86.7056","185.7","218.84","836","60.0","32"
"05/12/12 11:17:13","86.72","183.8","218.8","830","60.0","32"
"05/12/12 11:22:13","86.7345","188.5","218.37","851","60.0","32"
"05/12/12 11:27:15","86.7494","191.0","217.76","858","60.03","32"
"05/12/12 11:32:14","86.7642","190.8","218.49","860","60.03","32"
"05/12/12 11:37:14","86.779","189.5","218.71","858","60.0","32"
"05/12/12 11:42:14","86.7938","190.7","218.33","858","60.0","33"
"05/12/12 11:47:14","86.8087","192.6","218.27","870","60.0","33"
"05/12/12 11:52:13","86.8238","194.6","218.05","879","60.03","32"
"05/12/12 11:57:14","86.8389","194.7","218.04","881","60.0","32"
"05/12/12 12:02:14","86.8541","195.1","218.74","877","60.0","32"
"05/12/12 12:07:15","86.8694","194.8","219.35","877","60.07","32"
"05/12/12 12:12:13","86.8845","195.1","218.92","872","60.03","32"
"05/12/12 12:17:13","86.8997","195.0","219.2","879","60.03","32"
"05/12/12 12:22:14","86.915","195.2","218.65","880","60.03","32"
"05/12/12 12:27:14","86.9301","195.2","218.15","878","60.03","32"
"05/12/12 12:32:15","86.9454","195.0","218.53","880","60.03","32"
"05/12/12 12:37:13","86.9604","194.0","218.92","873","60.0","32"
"05/12/12 12:42:14","86.9757","192.9","218.49","869","60.0","33"
"05/12/12 12:47:13","86.9907","194.6","218.82","875","60.03","33"
"05/12/12 12:52:14","87.006","193.5","218.45","874","60.0","33"
"05/12/12 12:57:15","87.0211","193.3","218.26","873","60.03","33"
"05/12/12 13:02:13","87.0361","194.6","218.47","875","60.03","33"
"05/12/12 13:07:14","87.0512","193.6","219.41","869","60.0","33"
"05/12/12 13:12:14","87.0663","193.9","218.61","871","60.03","32"
"05/12/12 13:17:14","87.0814","194.1","218.88","873","60.0","32"
"05/12/12 13:22:15","87.0965","193.5","219.54","871","60.0","32"
"05/12/12 13:27:13","87.1114","190.5","218.34","863","60.03","32"
"05/12/12 13:32:15","87.1114","189.6","219.01","855","60.03","32"
"05/12/12 13:37:13","87.126","189.5","218.55","854","60.03","32"
"05/12/12 13:42:14","87.1408","189.2","218.79","848","60.0","32"
"05/12/12 13:47:15","87.1555","187.0","218.7","842","60.0","32"
"05/12/12 13:52:14","87.17","184.9","218.34","836","60.07","33"
"05/12/12 13:57:15","87.1844","185.2","217.88","839","60.03","32"
"05/12/12 14:02:14","87.1988","183.7","218.13","827","60.03","32"
"05/12/12 14:07:14","87.213","182.7","219.07","826","60.03","32"
"05/12/12 14:12:15","87.2272","181.5","218.7","820","60.03","32"
"05/12/12 14:17:14","87.2412","179.6","218.8","811","60.03","31"
"05/12/12 14:22:15","87.2552","177.6","218.78","806","60.03","31"
"05/12/12 14:27:15","87.2689","175.8","218.05","798","60.03","31"
"05/12/12 14:32:14","87.2824","172.6","218.56","782","60.0","31"
"05/12/12 14:37:15","87.2958","170.8","218.17","773","60.0","31"
"05/12/12 14:42:15","87.3091","169.4","218.96","768","60.03","30"
"05/12/12 14:47:13","87.3221","166.5","218.01","766","60.03","30"
"05/12/12 14:52:13","87.3351","163.7","218.51","750","60.07","30"
"05/12/12 14:57:15","87.3478","161.2","217.57","738","60.0","31"
"05/12/12 15:02:15","87.3603","159.0","217.97","729","60.03","31"
"05/12/12 15:07:15","87.3725","156.1","218.05","714","60.03","31"
"05/12/12 15:12:15","87.3846","153.8","218.29","705","60.03","31"
"05/12/12 15:17:15","87.3965","151.8","217.39","697","60.0","30"
"05/12/12 15:22:14","87.4082","149.6","217.49","685","60.0","30"
"05/12/12 15:27:14","87.4197","146.2","217.58","673","60.0","30"
"05/12/12 15:32:14","87.431","142.0","217.04","657","60.03","30"
"05/12/12 15:37:13","87.4419","139.6","216.44","651","60.0","30"
"05/12/12 15:42:14","87.4527","136.7","217.33","636","60.03","30"
"05/12/12 15:47:14","87.4633","134.0","217.46","621","60.03","29"
"05/12/12 15:52:14","87.4736","130.4","217.23","606","60.03","29"
"05/12/12 15:57:15","87.4836","126.9","216.54","592","60.03","29"
"05/12/12 16:02:14","87.4934","124.1","216.97","580","60.03","28"
"05/12/12 16:07:15","87.5029","120.3","217.54","564","60.0","28"
"05/12/12 16:12:14","87.5121","116.8","216.87","549","60.0","28"
"05/12/12 16:17:14","87.5211","113.0","216.62","533","60.03","28"
"05/12/12 16:22:15","87.5298","109.8","216.57","520","60.03","28"
"05/12/12 16:27:13","87.5381","105.9","216.22","505","60.03","28"
"05/12/12 16:32:14","87.5463","102.1","216.07","487","60.03","28"
"05/12/12 16:37:14","87.5539","97.6","216.46","470","60.03","28"
"05/12/12 16:42:15","87.5614","93.9","216.25","450","60.03","27"
"05/12/12 16:47:13","87.5686","90.3","216.45","435","60.03","27"
"05/12/12 16:52:14","87.5755","85.4","216.3","415","60.03","27"
"05/12/12 16:57:14","87.582","81.6","216.31","399","60.03","27"
"05/12/12 17:02:13","87.5882","77.2","216.25","379","60.03","27"
"05/12/12 17:07:14","87.594","72.8","215.34","363","60.0","27"
"05/12/12 17:12:14","87.5995","68.8","216.1","339","60.0","27"
"05/12/12 17:17:15","87.6047","64.6","216.13","325","60.07","27"
"05/12/12 17:22:14","87.6095","59.7","216.08","252","60.03","27"
"05/12/12 17:27:14","87.6133","45.8","215.99","127","60.03","26"
"05/12/12 17:32:14","87.6175","37.8","215.16","164","60.0","26"
"05/12/12 17:37:15","87.6213","41.1","214.96","287","60.03","26"
"05/12/12 17:42:13","87.6248","47.5","215.47","356","60.03","26"
"05/12/12 17:47:14","87.628","44.4","215.3","122","60.03","25"
"05/12/12 17:52:14","87.6309","30.2","215.15","165","60.03","25"
"05/12/12 17:57:15","87.6334","30.4","215.52","216","60.03","25"
"05/12/12 18:02:14","87.6357","30.5","214.36","19","60.0","25"
"05/12/12 18:07:14","87.6375","18.2","214.37","111","60.03","25"
"05/12/12 18:12:13","87.6392","19.6","213.62","74","60.03","25"
"05/12/12 18:17:15","87.6405","22.5","213.17","264","60.03","24"
"05/12/12 18:22:13","87.6417","11.6","214.24","11","60.0","24"
"05/12/12 18:27:14","87.6426","12.4","214.19","40","60.03","24"
"05/12/12 18:32:15","87.6434","15.3","213.82","17","60.0","24"
"05/12/12 18:37:13","87.6439","0.0","214.73","0","60.03","24"
"05/12/12 18:42:14","87.6444","13.8","213.56","0","60.07","23"
"05/12/12 18:47:14","87.6447","14.6","214.29","54","60.03","23"
"05/12/12 18:57:14","87.6452","0.0","213.7","0","60.07","23"
"05/12/12 19:02:14","87.6454","0.0","213.32","0","60.0","22"
"05/12/12 19:07:14","87.6454","0.0","213.62","0","60.03","22"
"05/12/12 19:12:16","87.6455","0.0","214.17","0","60.0","21"
"05/12/12 19:17:14","87.6455","0.0","213.89","0","60.03","21"
"05/13/12 06:32:14","87.647","12.0","214.24","0","60.0","16"
"05/13/12 06:37:15","87.6478","9.2","214.17","0","60.03","17"
"05/13/12 06:42:15","87.6489","19.6","214.17","102","60.0","17"
"05/13/12 06:47:14","87.6501","28.8","214.21","126","60.03","17"
"05/13/12 06:52:15","87.6517","29.0","214.39","110","60.03","18"
"05/13/12 06:57:13","87.6534","23.1","213.47","193","60.0","18"
"05/13/12 07:02:15","87.6556","25.0","214.19","139","60.0","18"
"05/13/12 07:07:14","87.6579","29.1","214.16","150","60.03","19"
"05/13/12 07:12:13","87.6606","42.0","214.8","292","60.0","19"
"05/13/12 07:17:14","87.6636","45.6","214.89","94","60.03","19"
"05/13/12 07:22:14","87.6669","38.2","214.44","151","60.03","20"
"05/13/12 07:27:14","87.6705","42.6","215.51","413","60.03","20"
"05/13/12 07:32:14","87.6745","59.8","214.94","354","60.03","20"
"05/13/12 07:37:15","87.6787","46.5","216.0","397","60.03","21"
"05/13/12 07:42:13","87.6832","60.3","215.15","412","60.03","22"
"05/13/12 07:47:14","87.6879","61.1","215.28","314","60.03","22"
"05/13/12 07:52:15","87.6929","67.9","214.78","341","60.03","22"
"05/13/12 07:57:14","87.6984","71.9","215.86","358","60.0","23"
"05/13/12 08:02:15","87.7042","77.1","215.41","382","60.0","23"
"05/13/12 08:07:14","87.7104","82.2","215.82","400","60.03","24"
"05/13/12 08:12:15","87.717","86.1","216.05","418","60.03","24"
"05/13/12 08:17:15","87.7239","89.8","216.39","438","60.0","24"
"05/13/12 08:22:14","87.731","93.5","215.42","452","60.0","25"
"05/13/12 08:27:14","87.7385","97.6","215.69","473","60.03","25"
"05/13/12 08:32:15","87.7462","101.4","215.14","487","60.0","25"
"05/13/12 08:37:15","87.7543","105.1","215.64","503","60.03","26"
"05/13/12 08:42:14","87.7626","108.3","216.03","515","60.03","26"
"05/13/12 08:47:14","87.7711","112.4","216.61","528","60.0","27"
"05/13/12 08:52:14","87.78","114.8","216.34","543","60.07","27"
"05/13/12 08:57:15","87.7891","118.6","216.6","559","60.0","27"
"05/13/12 09:02:14","87.7984","121.9","217.23","571","60.03","28"
"05/13/12 09:07:14","87.808","125.7","217.43","581","60.0","28"
"05/13/12 09:12:14","87.8179","127.6","217.67","591","60.03","29"
"05/13/12 09:17:14","87.828","131.0","217.5","610","60.03","29"
"05/13/12 09:22:15","87.8384","133.7","217.42","622","60.0","29"
"05/13/12 09:27:15","87.849","137.6","218.38","631","60.03","29"
"05/13/12 09:32:14","87.8598","137.0","218.06","635","60.03","30"
"05/13/12 09:37:14","87.8708","141.8","218.43","654","60.03","30"
"05/13/12 09:42:15","87.882","145.0","219.1","667","60.07","31"
"05/13/12 09:47:14","87.8934","150.2","219.2","682","60.03","31"
"05/13/12 09:52:13","87.9051","154.9","218.0","708","60.03","31"
"05/13/12 09:57:14","87.9164","147.3","218.33","681","60.03","31"
"05/13/12 10:02:15","87.9278","162.5","218.37","740","60.03","31"
"05/13/12 10:07:14","87.9398","155.5","218.25","711","60.03","32"
"05/13/12 10:12:14","87.9504","137.6","217.93","638","60.03","31"
"05/13/12 10:17:14","87.9615","168.1","218.33","762","60.03","32"
"05/13/12 10:22:15","87.9739","159.4","218.31","726","60.03","32"
"05/13/12 10:27:13","87.9857","156.9","218.32","717","60.03","32"
"05/13/12 10:32:14","87.9977","152.7","218.86","697","60.03","32"
"05/13/12 10:37:15","88.0098","184.0","219.18","831","60.0","32"
"05/13/12 10:42:14","88.0239","166.4","218.56","760","60.03","32"
"05/13/12 10:47:15","88.0371","154.1","217.93","707","60.03","32"
"05/13/12 10:52:13","88.0489","141.4","217.99","651","60.07","32"
"05/13/12 10:57:14","88.058","117.5","217.95","551","60.07","32"
"05/13/12 11:02:14","88.0704","166.2","218.53","753","60.03","32"
"05/13/12 11:07:15","88.0841","178.5","218.98","806","60.03","32"
"05/13/12 11:12:14","88.0979","179.5","218.62","814","60.03","33"
"05/13/12 11:17:14","88.1123","184.6","219.63","828","60.0","33"
"05/13/12 11:22:13","88.1266","183.3","219.45","823","60.0","34"
"05/13/12 11:27:13","88.141","186.8","218.88","844","60.03","33"
"05/13/12 11:32:14","88.1557","188.9","218.08","851","60.0","34"
"05/13/12 11:37:15","88.1704","175.2","218.67","793","60.07","34"
"05/13/12 11:42:14","88.185","194.3","218.94","872","60.0","34"
"05/13/12 11:47:15","88.1994","141.6","218.06","651","60.0","34"
"05/13/12 11:52:14","88.2131","174.5","219.02","789","60.03","34"
"05/13/12 11:57:14","88.2253","174.2","218.57","786","60.0","34"
"05/13/12 12:02:14","88.2382","159.2","218.12","729","60.03","33"
"05/13/12 12:07:15","88.253","192.0","219.23","861","60.0","35"
"05/13/12 12:12:15","88.2678","191.7","218.51","863","60.03","35"
"05/13/12 12:17:15","88.2825","184.7","218.09","835","60.0","36"
"05/13/12 12:22:14","88.2963","171.4","217.75","778","60.03","35"
"05/13/12 12:27:14","88.3103","192.2","218.65","860","60.03","35"
"05/13/12 12:32:15","88.3225","151.9","218.59","698","60.03","34"
"05/13/12 12:37:14","88.3316","123.7","218.06","579","60.03","33"
"05/13/12 12:42:14","88.3443","185.5","219.18","833","60.03","33"
"05/13/12 12:47:15","88.3583","159.1","218.54","724","60.0","33"
"05/13/12 12:52:14","88.3708","187.2","219.4","843","60.0","33"
"05/13/12 12:57:14","88.3847","170.0","218.26","776","60.03","33"
"05/13/12 13:02:14","88.3985","152.4","218.04","701","60.0","33"
"05/13/12 13:07:15","88.4105","139.7","217.43","648","60.03","33"
"05/13/12 13:12:14","88.4221","159.2","217.89","728","60.03","33"
"05/13/12 13:17:15","88.4349","159.7","218.2","728","60.03","33"
"05/13/12 13:22:14","88.4461","135.5","217.8","629","60.07","33"
"05/13/12 13:27:15","88.4559","114.6","217.11","540","60.0","32"
"05/13/12 13:32:15","88.4637","86.0","216.85","420","60.07","32"
"05/13/12 13:37:15","88.474","161.5","218.06","737","60.0","32"
"05/13/12 13:42:14","88.4869","152.9","218.02","700","60.03","32"
"05/13/12 13:47:14","88.5009","191.4","218.34","861","60.03","33"
"05/13/12 13:52:15","88.5157","183.4","218.05","826","60.0","34"
"05/13/12 13:57:14","88.5293","171.6","218.37","782","60.03","34"
"05/13/12 14:02:14","88.5403","94.9","217.03","451","60.0","34"
"05/13/12 14:07:14","88.5511","145.4","217.83","671","60.03","33"
"05/13/12 14:12:15","88.5634","182.6","219.01","822","60.0","33"
"05/13/12 14:17:14","88.5764","138.7","217.89","642","60.0","33"
"05/13/12 14:22:15","88.5869","95.4","216.91","458","60.0","32"
"05/13/12 14:27:15","88.5992","182.8","218.73","830","60.07","33"
"05/13/12 14:32:13","88.613","174.1","218.97","790","60.03","33"
"05/13/12 14:37:15","88.6264","174.0","217.92","786","60.03","33"
"05/13/12 14:42:14","88.6392","167.2","218.94","762","60.0","33"
"05/13/12 14:47:13","88.6521","165.3","217.55","754","60.0","32"
"05/13/12 14:52:15","88.6643","141.6","218.48","655","60.03","32"
"05/13/12 14:57:14","88.6761","162.5","218.42","736","60.07","32"
"05/13/12 15:02:14","88.6889","161.2","217.83","737","60.03","32"
"05/13/12 15:07:15","88.7011","156.4","218.97","712","60.03","32"
"05/13/12 15:12:15","88.7132","152.4","217.96","695","60.03","32"
"05/13/12 15:17:15","88.7248","147.4","217.34","672","60.0","33"
"05/13/12 15:22:15","88.736","138.6","217.28","642","60.03","33"
"05/13/12 15:27:15","88.7472","146.3","217.62","676","60.03","33"
"05/13/12 15:32:15","88.7583","141.6","217.83","652","60.0","32"
"05/13/12 15:37:14","88.7693","140.7","217.55","648","60.07","32"
"05/13/12 15:42:14","88.78","134.3","218.38","623","60.03","32"
"05/13/12 15:47:14","88.7902","128.1","217.08","599","60.0","32"
"05/13/12 15:52:14","88.8001","125.5","217.52","584","60.03","32"
"05/13/12 15:57:14","88.8097","122.2","217.16","570","60.03","32"
"05/13/12 16:02:14","88.8191","117.0","216.64","547","60.03","32"
"05/13/12 16:07:15","88.8274","115.8","217.23","547","60.03","32"
"05/13/12 16:12:15","88.8355","115.4","216.73","542","60.0","31"
"05/13/12 16:17:14","88.8439","107.5","216.53","512","60.0","31"
"05/13/12 16:22:15","88.8523","113.1","217.75","534","59.96","31"
"05/13/12 16:27:14","88.8598","88.5","215.93","427","60.0","30"
"05/13/12 16:32:15","88.8675","104.0","216.75","497","60.03","30"
"05/13/12 16:37:15","88.8747","90.0","216.62","438","60.03","30"
"05/13/12 16:42:14","88.881","89.4","216.45","430","60.03","29"
"05/13/12 16:47:15","88.8873","82.7","216.88","403","60.03","29"
"05/13/12 16:52:15","88.894","86.1","215.7","424","60.03","30"
"05/13/12 16:57:15","88.9","81.5","216.78","396","60.03","30"
"05/13/12 17:02:14","88.9057","61.5","215.98","314","60.07","29"
"05/13/12 17:07:14","88.9113","71.3","215.92","358","60.03","29"
"05/13/12 17:12:14","88.9167","66.4","216.64","335","60.0","30"
"05/13/12 17:17:15","88.9216","54.7","215.21","357","60.03","30"
"05/13/12 17:22:14","88.9252","59.5","215.76","406","60.0","29"
"05/13/12 17:27:14","88.9292","50.4","215.47","354","60.03","29"
"05/13/12 17:32:14","88.9323","35.2","215.37","172","60.03","29"
"05/13/12 17:37:15","88.9351","34.5","214.68","240","60.03","28"
"05/13/12 17:42:15","88.938","40.1","214.99","302","60.0","28"
"05/13/12 17:47:14","88.9405","28.9","214.68","77","60.0","28"
"05/13/12 17:52:16","88.9429","28.9","214.39","106","60.03","27"
"05/13/12 17:57:15","88.9448","35.4","214.38","166","60.03","27"
"05/13/12 18:02:15","88.9467","32.7","214.78","74","60.0","27"
"05/13/12 18:07:14","88.9485","15.0","214.13","29","60.03","27"
"05/13/12 18:12:15","88.9501","21.1","213.68","51","60.03","26"
"05/13/12 18:17:15","88.9516","17.7","213.66","3","60.03","26"
"05/13/12 18:22:14","88.9529","15.6","213.84","5","60.0","26"
"05/13/12 18:27:14","88.954","13.5","213.66","59","60.03","26"
"05/13/12 18:32:14","88.9551","13.1","213.76","34","60.0","25"
"05/13/12 18:37:15","88.956","12.9","213.87","1","60.0","25"
"05/13/12 18:42:14","88.9569","10.7","213.97","1","60.0","25"
"05/13/12 18:47:14","88.9578","12.6","213.69","7","60.0","25"
"05/13/12 18:52:15","88.9585","11.1","214.92","2","60.03","24"
"05/13/12 18:57:15","88.9592","12.4","213.36","38","60.0","24"
"05/13/12 19:02:15","88.96","10.5","213.58","4","60.03","24"
"05/13/12 19:07:14","88.9606","11.6","213.83","0","60.03","24"
"05/13/12 19:12:14","88.9612","15.5","214.22","0","60.03","24"
"05/13/12 19:17:15","88.9618","13.5","214.18","1","60.03","24"
"05/13/12 19:22:15","88.9622","0.0","213.9","0","60.07","24"
"05/14/12 06:27:16","88.9631","15.1","213.2","3","60.03","20"
"05/14/12 06:32:15","88.9638","11.5","213.63","0","60.0","20"
"05/14/12 06:37:16","88.9646","13.7","213.75","60","60.0","20"
"05/14/12 06:42:15","88.9655","13.1","214.61","100","60.0","20"
"05/14/12 06:47:14","88.9668","16.7","214.41","189","60.03","20"
"05/14/12 06:52:15","88.9682","19.8","214.63","28","60.0","20"
"05/14/12 06:57:15","88.9699","14.6","213.34","301","60.03","21"
"05/14/12 07:02:15","88.9719","29.1","213.65","253","60.03","21"
"05/14/12 07:07:15","88.9742","29.3","214.07","198","60.0","21"
"05/14/12 07:12:15","88.9767","40.1","213.59","133","60.0","22"
"05/14/12 07:17:16","88.9796","44.3","214.51","267","60.0","22"
"05/14/12 07:22:15","88.9828","36.8","215.7","175","60.03","22"
"05/14/12 07:27:15","88.9863","46.9","216.2","128","60.0","22"
