"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 07:32:16","88.9901","53.2","215.23","387","60.03","23"
"05/14/12 07:37:15","88.9943","68.0","215.61","367","60.0","23"
"05/14/12 07:42:16","88.9987","48.5","215.06","359","60.03","23"
"05/14/12 07:47:16","89.0036","64.6","215.53","330","60.03","23"
"05/14/12 07:52:14","89.0087","68.5","214.67","343","60.03","23"
"05/14/12 07:57:15","89.0142","72.3","214.1","360","60.03","23"
"05/14/12 08:02:15","89.0199","76.7","215.24","376","60.0","23"
"05/14/12 08:07:15","89.026","81.1","215.66","400","60.0","23"
"05/14/12 08:12:15","89.0324","84.5","214.85","416","60.03","24"
"05/14/12 08:17:16","89.0392","88.7","215.48","432","60.03","24"
"05/14/12 08:22:14","89.0462","92.6","215.64","448","60.0","24"
"05/14/12 08:27:15","89.0536","96.4","215.97","469","60.07","24"
"05/14/12 08:32:16","89.0612","101.0","215.66","484","60.03","24"
"05/14/12 08:37:15","89.0692","104.5","216.42","499","60.03","24"
"05/14/12 08:42:15","89.0775","108.1","216.83","514","60.0","24"
"05/14/12 08:47:15","89.0861","112.1","216.53","530","60.03","24"
"05/14/12 08:52:15","89.0949","114.8","217.41","543","60.03","24"
"05/14/12 08:57:14","89.104","119.1","216.01","563","60.03","24"
"05/14/12 09:02:15","89.1134","121.3","217.71","564","60.0","25"
"05/14/12 09:07:15","89.123","124.5","216.39","584","60.03","25"
"05/14/12 09:12:14","89.1327","127.3","216.69","594","60.0","25"
"05/14/12 09:17:15","89.1428","130.7","216.55","609","60.03","25"
"05/14/12 09:22:15","89.1531","133.2","216.95","621","60.03","26"
"05/14/12 09:27:14","89.1636","136.2","216.94","634","60.03","26"
"05/14/12 09:32:15","89.1744","139.5","216.57","644","60.03","26"
"05/14/12 09:37:14","89.1853","141.2","216.53","652","60.03","27"
"05/14/12 09:42:15","89.1961","144.0","217.0","668","60.0","27"
"05/14/12 09:47:14","89.2074","146.2","216.3","679","60.0","27"
"05/14/12 09:52:16","89.2189","148.8","217.59","684","60.03","28"
"05/14/12 09:57:15","89.2305","151.4","217.35","698","60.03","28"
"05/14/12 10:02:15","89.2424","153.2","217.32","704","60.0","29"
"05/14/12 10:07:15","89.2545","155.5","217.03","713","60.03","29"
"05/14/12 10:12:14","89.2666","157.1","216.94","723","60.03","30"
"05/14/12 10:17:15","89.2789","158.0","217.9","728","60.03","30"
"05/14/12 10:22:15","89.2914","161.2","217.87","731","60.03","31"
"05/14/12 10:27:15","89.304","162.8","217.23","747","60.03","31"
"05/14/12 10:32:15","89.3168","164.9","217.84","747","60.0","32"
"05/14/12 10:37:14","89.3296","165.4","217.76","756","60.03","32"
"05/14/12 10:42:15","89.3425","166.3","217.56","758","60.0","32"
"05/14/12 10:47:15","89.3556","167.7","217.12","768","60.0","33"
"05/14/12 10:52:16","89.3687","170.2","217.68","773","60.03","33"
"05/14/12 10:57:15","89.382","171.5","217.46","781","60.0","34"
"05/14/12 11:02:16","89.3954","172.1","218.13","779","60.03","34"
"05/14/12 11:07:16","89.4089","173.2","219.27","783","60.0","35"
"05/14/12 11:12:16","89.4224","175.1","218.11","795","60.03","35"
"05/14/12 11:17:14","89.436","176.6","218.43","803","60.03","35"
"05/14/12 11:22:15","89.4498","178.2","219.14","806","60.0","35"
"05/14/12 11:27:15","89.4638","180.1","218.07","817","60.03","35"
"05/14/12 11:32:16","89.4777","179.2","217.49","817","60.03","36"
"05/14/12 11:37:15","89.4917","180.7","218.01","817","60.03","36"
"05/14/12 11:42:15","89.5058","178.4","217.86","813","60.0","37"
"05/14/12 11:47:14","89.5197","180.5","218.37","816","60.03","37"
"05/14/12 11:52:14","89.5338","181.7","218.57","821","60.03","37"
"05/14/12 11:57:15","89.548","182.1","218.68","828","60.03","37"
"05/14/12 12:02:14","89.5622","182.4","216.98","834","60.0","38"
"05/14/12 12:07:15","89.5765","182.1","218.53","829","60.03","38"
"05/14/12 12:12:15","89.5907","181.0","217.36","820","60.03","38"
"05/14/12 12:17:14","89.6047","180.1","218.58","814","60.07","38"
"05/14/12 12:22:15","89.6188","181.6","218.25","822","60.03","38"
"05/14/12 12:27:16","89.633","180.6","217.38","822","60.0","38"
"05/14/12 12:32:15","89.6472","182.1","217.45","829","60.0","38"
"05/14/12 12:37:15","89.6614","181.5","217.75","828","60.03","38"
"05/14/12 12:42:15","89.6756","181.4","217.81","822","60.0","38"
"05/14/12 12:47:16","89.6899","182.0","217.14","826","60.0","37"
"05/14/12 12:52:16","89.7039","178.0","217.22","812","60.0","37"
"05/14/12 12:57:14","89.718","178.1","217.52","809","60.03","37"
"05/14/12 13:02:15","89.7321","180.1","217.29","827","60.03","37"
"05/14/12 13:07:15","89.7462","180.7","218.21","815","60.0","37"
"05/14/12 13:12:16","89.7602","179.0","218.21","819","60.0","37"
"05/14/12 13:17:15","89.7741","176.8","218.29","798","60.0","37"
"05/14/12 13:22:16","89.7879","177.9","218.3","805","60.0","37"
"05/14/12 13:27:15","89.8017","176.5","218.09","802","60.0","37"
"05/14/12 13:32:15","89.8154","174.3","218.03","790","60.03","37"
"05/14/12 13:37:15","89.829","175.8","217.66","802","60.0","37"
"05/14/12 13:42:16","89.8426","174.3","217.67","795","60.03","37"
"05/14/12 13:47:16","89.8562","172.9","218.48","784","60.03","37"
"05/14/12 13:52:16","89.8695","171.2","218.83","768","60.0","38"
"05/14/12 13:57:15","89.8826","165.8","217.92","762","60.07","38"
"05/14/12 14:02:15","89.8955","165.1","218.07","752","60.03","38"
"05/14/12 14:07:16","89.9082","162.1","217.99","741","60.07","38"
"05/14/12 14:12:16","89.9207","158.3","218.94","720","60.0","38"
"05/14/12 14:17:14","89.9329","155.5","217.89","709","60.03","37"
"05/14/12 14:22:15","89.945","156.0","218.43","714","60.0","37"
"05/14/12 14:27:16","89.9572","155.0","219.05","708","60.03","37"
"05/14/12 14:32:15","89.9691","152.8","217.82","703","60.0","37"
"05/14/12 14:37:14","89.981","152.1","218.17","700","60.03","37"
"05/14/12 14:42:15","89.9927","146.2","218.35","671","60.0","37"
"05/14/12 14:47:16","90.0035","131.5","217.62","612","60.03","37"
"05/14/12 14:52:14","90.0138","137.9","218.17","634","60.0","37"
"05/14/12 14:57:15","90.0249","135.4","217.87","626","60.07","37"
"05/14/12 15:02:15","90.0355","134.3","218.16","616","60.0","37"
"05/14/12 15:07:16","90.0457","133.7","218.59","621","60.03","37"
"05/14/12 15:12:14","90.0557","126.9","218.01","586","60.0","37"
"05/14/12 15:17:15","90.0657","128.3","217.32","594","60.03","37"
"05/14/12 15:22:16","90.0755","124.2","216.9","581","60.0","37"
"05/14/12 15:27:16","90.0849","122.0","217.83","573","60.03","37"
"05/14/12 15:32:15","90.0941","118.3","216.76","555","60.03","37"
"05/14/12 15:37:15","90.1033","117.5","217.1","553","60.03","37"
"05/14/12 15:42:16","90.1125","122.5","217.14","575","60.03","37"
"05/14/12 15:47:14","90.1217","114.6","216.51","543","60.0","37"
"05/14/12 15:52:15","90.1303","110.3","216.2","526","60.03","37"
"05/14/12 15:57:16","90.1389","107.0","216.8","506","60.0","37"
"05/14/12 16:02:15","90.1472","104.7","216.74","500","60.03","37"
"05/14/12 16:07:14","90.1552","101.8","217.0","485","60.03","37"
"05/14/12 16:12:15","90.1631","103.2","216.26","493","60.03","36"
"05/14/12 16:17:16","90.1709","98.6","216.38","472","60.03","36"
"05/14/12 16:22:15","90.1783","94.1","217.12","451","60.0","36"
"05/14/12 16:27:16","90.1858","91.6","216.36","443","60.03","36"
"05/14/12 16:32:15","90.1928","92.1","216.62","446","60.0","36"
"05/14/12 16:37:16","90.2","90.7","216.83","440","60.03","36"
"05/14/12 16:42:16","90.2067","78.7","216.13","387","60.0","36"
"05/14/12 16:47:14","90.2129","77.1","215.73","382","60.0","35"
"05/14/12 16:52:15","90.2177","59.1","215.92","240","60.03","35"
"05/14/12 16:57:16","90.223","66.4","216.55","334","60.03","34"
"05/14/12 17:02:16","90.2279","63.1","214.9","125","60.0","34"
"05/14/12 17:07:15","90.2333","67.4","214.61","343","60.03","34"
"05/14/12 17:12:16","90.2388","70.1","214.61","348","60.0","34"
"05/14/12 17:17:15","90.2441","65.1","215.18","329","60.03","34"
"05/14/12 17:22:16","90.2484","45.2","214.67","354","60.03","34"
"05/14/12 17:27:16","90.2523","57.8","214.61","401","60.03","33"
"05/14/12 17:32:16","90.2563","40.7","215.29","230","60.03","33"
"05/14/12 17:37:15","90.2599","34.6","214.69","105","60.0","33"
"05/14/12 17:42:15","90.2628","41.5","213.9","191","60.03","33"
"05/14/12 17:47:15","90.2655","32.4","214.83","177","60.03","32"
"05/14/12 17:52:14","90.2684","31.1","214.02","136","60.03","32"
"05/14/12 17:57:15","90.271","36.4","214.67","145","60.03","32"
"05/14/12 18:02:15","90.2733","23.7","214.66","197","60.03","32"
"05/14/12 18:07:15","90.2753","34.3","214.19","49","60.03","32"
"05/14/12 18:12:16","90.277","13.3","214.12","14","60.0","32"
"05/14/12 18:17:14","90.2784","16.3","214.3","24","60.03","32"
"05/14/12 18:22:15","90.2796","21.2","214.17","108","60.03","31"
"05/14/12 18:27:15","90.2806","6.5","214.42","211","60.0","31"
"05/14/12 18:32:15","90.2815","14.2","213.23","6","60.03","31"
"05/14/12 18:37:15","90.2822","10.6","213.98","0","60.03","30"
"05/14/12 18:42:15","90.2827","10.8","214.31","2","60.03","30"
"05/14/12 18:47:15","90.2831","0.0","214.13","0","60.03","30"
"05/14/12 18:52:16","90.2834","13.9","214.03","30","60.07","30"
"05/14/12 19:17:20","90.2837","0.0","213.64","0","60.03","28"
"05/14/12 19:22:15","90.284","6.7","212.57","117","60.07","28"
"05/14/12 19:27:14","90.2844","0.0","213.06","0","60.0","28"
"05/14/12 19:32:14","90.2846","0.0","212.86","0","60.0","27"
"05/15/12 06:22:16","90.2853","14.6","213.78","2","60.03","16"
"05/15/12 06:27:16","90.2858","0.7","213.32","0","60.03","17"
"05/15/12 06:32:14","90.2866","8.6","212.77","0","60.0","17"
"05/15/12 06:37:15","90.2874","12.5","213.1","6","60.03","17"
"05/15/12 06:42:15","90.2885","22.2","213.39","247","60.03","17"
"05/15/12 06:47:16","90.2896","16.4","213.69","54","60.03","17"
"05/15/12 06:52:14","90.291","21.1","213.83","109","60.03","18"
"05/15/12 06:57:15","90.2925","20.7","214.01","200","60.03","18"
"05/15/12 07:02:15","90.2943","14.5","214.42","70","60.03","18"
"05/15/12 07:07:16","90.2963","25.3","213.62","308","60.0","18"
"05/15/12 07:12:16","90.2986","34.8","214.11","200","60.0","18"
"05/15/12 07:17:15","90.3011","39.5","214.78","105","60.0","19"
"05/15/12 07:22:16","90.3039","43.9","214.72","256","60.03","19"
"05/15/12 07:27:15","90.307","36.3","215.18","264","60.07","19"
"05/15/12 07:32:15","90.3105","39.3","215.17","230","60.0","20"
"05/15/12 07:37:16","90.3142","45.4","214.69","91","60.03","20"
"05/15/12 07:42:15","90.3178","53.2","214.9","90","60.03","21"
"05/15/12 07:47:16","90.3222","57.2","214.4","187","60.03","22"
"05/15/12 07:52:15","90.3268","72.1","215.55","332","60.0","22"
"05/15/12 07:57:16","90.3311","65.3","216.28","328","60.03","22"
"05/15/12 08:02:15","90.3363","66.4","215.78","337","60.03","23"
"05/15/12 08:07:16","90.3415","70.5","215.65","352","60.0","23"
"05/15/12 08:12:15","90.3472","74.4","215.73","369","60.0","23"
"05/15/12 08:17:16","90.3531","77.7","215.59","387","60.03","24"
"05/15/12 08:22:16","90.3593","80.7","216.48","395","60.0","24"
"05/15/12 08:27:14","90.3657","83.8","217.02","409","60.0","25"
"05/15/12 08:32:15","90.3723","86.3","215.79","421","60.07","25"
"05/15/12 08:37:15","90.3791","90.2","216.49","433","60.03","25"
"05/15/12 08:42:15","90.3863","93.9","216.52","453","60.03","26"
"05/15/12 08:47:15","90.3937","95.8","216.1","463","60.03","26"
"05/15/12 08:52:15","90.4013","99.6","216.01","475","60.0","27"
"05/15/12 08:57:16","90.4091","102.5","215.39","494","60.0","28"
"05/15/12 09:02:16","90.4174","106.5","216.31","509","60.03","28"
"05/15/12 09:07:15","90.4257","110.0","216.14","521","60.0","28"
"05/15/12 09:12:15","90.4345","112.8","216.86","530","60.03","28"
"05/15/12 09:17:16","90.4433","115.5","217.23","542","60.0","28"
"05/15/12 09:22:15","90.4524","118.5","217.16","555","60.0","28"
"05/15/12 09:27:16","90.4617","121.7","216.27","572","60.03","28"
"05/15/12 09:32:16","90.4713","125.3","217.27","585","60.0","28"
"05/15/12 09:37:16","90.4812","128.0","217.49","597","60.0","28"
"05/15/12 09:42:15","90.4913","131.8","216.52","616","60.03","29"
"05/15/12 09:47:15","90.5017","135.3","217.3","626","60.03","28"
"05/15/12 09:52:15","90.5124","137.9","216.08","644","60.03","28"
"05/15/12 09:57:15","90.5232","139.6","215.6","647","60.03","28"
"05/15/12 10:02:16","90.5341","141.1","216.92","653","60.03","28"
"05/15/12 10:07:16","90.5451","141.5","216.23","658","60.03","28"
"05/15/12 10:12:15","90.5562","143.3","216.86","661","60.0","28"
"05/15/12 10:17:15","90.5674","147.3","217.24","678","60.03","28"
"05/15/12 10:22:16","90.579","150.0","216.67","691","60.03","27"
"05/15/12 10:27:16","90.5909","152.8","217.46","703","60.0","27"
"05/15/12 10:32:16","90.603","156.8","217.4","720","60.03","26"
"05/15/12 10:37:15","90.6152","156.4","217.55","719","60.03","26"
"05/15/12 10:42:15","90.6276","159.3","217.1","731","60.0","26"
"05/15/12 10:47:16","90.6401","162.3","218.45","741","60.03","26"
"05/15/12 10:52:15","90.6529","164.6","218.79","748","60.0","26"
"05/15/12 10:57:16","90.6657","165.1","219.02","752","60.03","26"
"05/15/12 11:02:15","90.6786","167.6","218.23","764","60.03","26"
"05/15/12 11:07:16","90.6919","171.4","218.7","778","60.03","26"
"05/15/12 11:12:16","90.7054","173.4","217.75","789","60.03","26"
"05/15/12 11:17:15","90.7189","176.8","217.51","808","60.03","26"
"05/15/12 11:22:15","90.7329","187.4","218.46","846","60.0","26"
"05/15/12 11:27:16","90.7478","195.2","218.56","884","60.03","27"
"05/15/12 11:32:16","90.7593","88.9","216.19","431","60.03","26"
"05/15/12 11:37:16","90.7641","33.9","214.11","330","60.0","24"
"05/15/12 11:42:15","90.7679","62.6","214.65","319","60.0","23"
"05/15/12 11:47:16","90.7739","90.0","216.24","436","60.0","22"
"05/15/12 11:52:15","90.7788","61.3","214.8","267","60.03","21"
"05/15/12 11:57:15","90.7824","36.5","215.25","179","60.07","20"
"05/15/12 12:02:16","90.7867","87.4","215.65","421","60.03","20"
"05/15/12 12:07:15","90.7953","91.4","215.76","442","60.0","20"
"05/15/12 12:17:15","90.8064","69.5","214.88","162","60.0","20"
"05/15/12 12:22:15","90.8119","91.5","215.78","441","60.0","20"
"05/15/12 12:27:15","90.821","142.8","217.6","659","60.03","21"
"05/15/12 12:32:16","90.8307","109.3","215.95","523","60.0","21"
"05/15/12 12:37:15","90.8403","194.4","218.35","880","60.03","22"
"05/15/12 12:42:16","90.8512","124.8","216.4","581","60.0","22"
"05/15/12 12:47:16","90.8632","195.1","218.01","882","60.03","23"
"05/15/12 12:52:16","90.8784","195.4","218.05","884","60.0","24"
"05/15/12 12:57:15","90.8934","183.1","218.88","824","60.0","25"
"05/15/12 13:02:16","90.9055","170.9","217.22","789","60.03","24"
"05/15/12 13:07:16","90.9195","115.9","216.95","543","60.03","25"
"05/15/12 13:12:15","90.9338","195.0","218.92","882","60.03","25"
"05/15/12 13:17:15","90.949","195.2","218.64","882","60.03","26"
"05/15/12 13:22:16","90.9589","90.4","215.95","440","60.03","25"
"05/15/12 13:27:16","90.9679","107.5","215.94","510","60.0","24"
"05/15/12 13:32:15","90.9777","91.7","215.26","446","60.0","24"
"05/15/12 13:37:16","90.9849","87.5","215.62","425","60.03","23"
"05/15/12 13:42:16","90.994","90.8","215.23","440","60.03","23"
"05/15/12 13:47:15","91.0071","190.9","217.96","860","60.0","24"
"05/15/12 13:52:15","91.0218","195.0","218.08","883","60.03","24"
"05/15/12 13:57:16","91.0352","189.4","218.12","857","60.03","24"
"05/15/12 14:02:15","91.0496","188.4","217.74","853","60.03","24"
"05/15/12 14:07:16","91.0641","181.9","217.65","823","60.03","25"
"05/15/12 14:12:15","91.0782","180.1","218.08","811","60.03","25"
"05/15/12 14:17:16","91.0921","178.8","217.83","812","60.0","25"
"05/15/12 14:22:15","91.106","178.9","218.16","809","60.0","24"
"05/15/12 14:27:15","91.1197","174.0","217.9","794","60.03","25"
"05/15/12 14:32:16","91.1332","170.2","217.8","777","60.03","25"
"05/15/12 14:37:15","91.1465","169.6","218.66","768","60.03","24"
"05/15/12 14:42:15","91.1596","167.4","218.22","757","60.0","24"
"05/15/12 14:47:16","91.1726","164.8","218.63","751","60.0","24"
"05/15/12 14:52:15","91.1854","163.7","219.08","742","60.03","24"
"05/15/12 14:57:15","91.198","160.1","218.38","729","60.03","24"
"05/15/12 15:02:16","91.2106","167.9","219.21","762","60.0","24"
"05/15/12 15:07:15","91.2216","107.1","216.68","509","60.0","24"
"05/15/12 15:12:16","91.2297","99.7","216.64","477","60.03","23"
"05/15/12 15:17:16","91.2394","114.2","217.0","536","60.03","23"
"05/15/12 15:22:16","91.2484","105.5","216.8","502","60.03","22"
"05/15/12 15:27:15","91.2566","76.2","216.36","377","60.03","22"
"05/15/12 15:32:15","91.2614","59.4","216.94","281","60.03","20"
"05/15/12 15:37:15","91.2654","54.5","216.02","194","60.03","19"
"05/15/12 15:42:16","91.2692","44.5","216.17","217","60.03","19"
"05/15/12 15:47:15","91.273","48.2","215.96","354","60.0","18"
"05/15/12 15:52:15","91.2758","28.2","215.7","101","60.03","18"
"05/15/12 15:57:15","91.2788","54.8","215.89","173","60.03","17"
"05/15/12 16:02:16","91.2836","74.4","216.69","365","60.03","17"
"05/15/12 16:07:15","91.2881","51.8","215.86","165","60.03","17"
"05/15/12 16:12:16","91.2929","67.9","216.71","234","60.03","17"
"05/15/12 16:17:16","91.2969","46.9","215.86","356","60.03","17"
"05/15/12 16:22:16","91.3","32.6","215.75","201","60.0","17"
"05/15/12 16:27:15","91.3029","42.1","214.95","245","60.03","17"
"05/15/12 16:32:16","91.3059","32.7","214.74","179","60.03","17"
"05/15/12 16:37:16","91.3088","42.2","213.91","211","60.03","16"
"05/15/12 16:42:15","91.3116","35.4","213.89","164","60.03","17"
"05/15/12 16:47:16","91.3145","33.8","213.95","121","60.0","16"
"05/15/12 16:52:15","91.3175","37.9","215.0","117","60.0","16"
"05/15/12 16:57:15","91.3219","88.7","216.26","429","60.0","16"
"05/15/12 17:02:15","91.3301","95.3","215.28","462","60.0","17"
"05/15/12 17:07:16","91.3367","76.9","214.57","383","60.03","17"
"05/15/12 17:12:16","91.3425","71.8","215.78","360","60.0","17"
"05/15/12 17:17:16","91.3479","68.4","216.19","343","60.03","17"
"05/15/12 17:22:16","91.353","62.4","215.85","313","60.0","17"
"05/15/12 17:27:16","91.3577","60.1","215.4","421","60.03","17"
"05/15/12 17:32:15","91.362","48.8","214.49","86","60.03","17"
"05/15/12 17:37:15","91.366","46.5","214.13","103","60.03","17"
"05/15/12 17:42:16","91.3697","38.4","214.9","124","60.03","18"
"05/15/12 17:47:16","91.373","34.8","214.47","115","60.0","17"
"05/15/12 17:57:15","91.3787","28.1","215.23","266","60.03","17"
"05/15/12 18:02:15","91.3811","25.1","214.61","77","60.0","17"
"05/15/12 18:07:16","91.3832","18.4","214.5","208","60.0","17"
"05/15/12 18:12:15","91.385","12.8","214.39","178","60.03","17"
"05/15/12 18:17:15","91.3865","17.2","214.84","102","60.03","17"
"05/15/12 18:22:16","91.3879","15.3","214.49","3","60.03","17"
"05/15/12 18:27:16","91.3889","14.9","214.27","34","60.07","17"
"05/15/12 18:32:17","91.3898","9.8","214.07","185","60.03","17"
"05/15/12 18:37:15","91.3906","7.3","213.84","0","60.0","17"
"05/15/12 18:42:15","91.3913","0.0","214.44","72","60.03","17"
"05/15/12 18:47:16","91.3917","8.4","213.65","0","60.03","17"
"05/15/12 18:52:15","91.3922","4.1","213.65","0","60.03","17"
"05/15/12 18:57:16","91.3925","12.9","214.24","115","60.03","17"
"05/15/12 19:02:17","91.3929","0.0","214.48","146","60.07","16"
"05/15/12 19:07:15","91.3932","14.2","213.78","13","60.03","16"
"05/15/12 19:12:15","91.3935","0.0","213.39","0","60.03","16"
"05/16/12 06:07:15","91.3935","0.0","213.33","0","60.03","9"
"05/16/12 06:12:17","91.3937","14.4","213.32","10","60.0","9"
"05/16/12 06:17:18","91.394","14.7","213.59","1","60.03","10"
"05/16/12 06:22:15","91.3946","13.8","213.71","1","60.03","10"
"05/16/12 06:27:16","91.3952","12.9","213.85","28","60.0","10"
"05/16/12 06:32:16","91.396","11.2","214.15","1","60.0","11"
"05/16/12 06:37:17","91.397","12.1","214.77","13","60.0","11"
"05/16/12 06:42:16","91.3983","14.0","214.86","212","60.0","11"
"05/16/12 06:47:16","91.3997","27.4","214.13","101","60.0","11"
"05/16/12 06:52:16","91.4014","17.3","215.75","233","60.0","11"
"05/16/12 06:57:16","91.4032","30.7","214.74","81","60.03","11"
"05/16/12 07:02:16","91.4055","30.7","215.32","201","60.03","12"
"05/16/12 07:07:17","91.408","39.0","215.5","298","60.07","12"
"05/16/12 07:12:16","91.4108","33.2","215.83","186","60.03","12"
"05/16/12 07:17:16","91.4139","48.0","215.94","169","60.0","13"
"05/16/12 07:22:16","91.4174","54.0","216.18","400","60.0","13"
"05/16/12 07:27:17","91.4212","41.8","215.33","176","60.03","13"
"05/16/12 07:32:15","91.4253","58.3","216.65","361","60.0","13"
"05/16/12 07:37:16","91.4298","56.9","215.0","141","60.03","13"
"05/16/12 07:42:15","91.4346","65.2","216.09","328","60.03","13"
"05/16/12 07:47:15","91.4397","68.6","216.38","346","60.0","13"
"05/16/12 07:52:16","91.4453","73.4","215.87","366","60.03","14"
"05/16/12 07:57:15","91.4511","77.7","216.1","385","60.0","14"
"05/16/12 08:02:15","91.4573","82.1","216.91","401","60.03","15"
"05/16/12 08:07:16","91.4639","85.5","216.74","417","60.03","15"
"05/16/12 08:12:16","91.4707","90.1","217.29","436","59.96","15"
"05/16/12 08:17:17","91.4779","94.3","217.11","453","60.03","15"
"05/16/12 08:22:15","91.4854","98.5","218.09","465","60.03","16"
"05/16/12 08:27:16","91.4932","102.5","217.78","488","60.03","17"
"05/16/12 08:32:16","91.5014","107.2","217.39","505","60.03","17"
"05/16/12 08:37:16","91.5098","110.5","217.51","517","60.03","17"
"05/16/12 08:42:15","91.5185","115.1","217.27","541","60.0","18"
"05/16/12 08:47:16","91.5276","117.6","217.28","552","60.0","18"
"05/16/12 08:52:16","91.537","122.4","217.76","573","60.03","18"
"05/16/12 08:57:17","91.5467","126.0","217.91","582","60.0","19"
"05/16/12 09:02:16","91.5566","129.0","217.93","600","60.0","19"
"05/16/12 09:07:16","91.5668","132.0","218.63","606","60.0","19"
"05/16/12 09:12:17","91.5772","135.0","218.46","623","60.03","20"
"05/16/12 09:17:15","91.5877","139.2","218.34","641","60.03","20"
"05/16/12 09:22:16","91.5987","141.9","218.07","653","60.0","20"
"05/16/12 09:27:16","91.6098","144.4","217.43","663","60.0","20"
"05/16/12 09:32:15","91.6213","149.1","218.25","685","60.03","20"
"05/16/12 09:37:17","91.633","152.8","217.99","699","60.0","20"
"05/16/12 09:42:17","91.6451","155.3","218.67","711","60.03","20"
"05/16/12 09:47:16","91.6573","159.1","219.2","720","60.03","20"
"05/16/12 09:52:16","91.6698","161.6","218.46","739","60.0","20"
"05/16/12 09:57:16","91.6824","161.8","219.03","737","60.0","20"
"05/16/12 10:02:17","91.6951","164.8","218.87","750","60.03","21"
"05/16/12 10:07:16","91.708","169.3","219.19","765","60.0","21"
"05/16/12 10:12:15","91.7213","171.6","218.45","776","60.03","21"
"05/16/12 10:17:17","91.7348","171.9","218.2","783","60.0","21"
"05/16/12 10:22:16","91.7483","175.2","218.09","790","60.0","22"
"05/16/12 10:27:16","91.7621","178.2","218.98","806","60.03","22"
"05/16/12 10:32:16","91.776","179.6","218.52","814","60.03","22"
"05/16/12 10:37:17","91.79","179.1","219.12","810","60.0","22"
"05/16/12 10:42:15","91.804","181.9","218.98","823","60.03","22"
"05/16/12 10:47:16","91.8182","182.4","218.43","825","60.03","23"
"05/16/12 10:52:16","91.8326","184.1","218.46","835","60.03","23"
"05/16/12 10:57:17","91.847","184.4","218.35","835","60.03","23"
"05/16/12 11:02:15","91.8613","185.1","219.59","836","60.0","24"
"05/16/12 11:07:16","91.8757","186.5","218.83","849","60.0","25"
"05/16/12 11:12:16","91.8905","188.2","218.27","848","60.03","25"
"05/16/12 11:17:17","91.9053","190.7","218.18","864","60.03","25"
"05/16/12 11:22:15","91.9202","191.1","218.02","863","60.0","25"
"05/16/12 11:27:15","91.9352","191.6","218.04","867","60.0","25"
"05/16/12 11:32:16","91.9501","191.8","217.89","871","60.0","26"
"05/16/12 11:37:17","91.965","190.7","218.62","859","60.0","26"
"05/16/12 11:42:16","91.9799","192.5","218.58","865","60.0","27"
"05/16/12 11:47:15","91.9947","192.7","218.8","866","60.0","27"
"05/16/12 11:52:15","92.0098","193.5","218.11","874","60.03","27"
"05/16/12 11:57:15","92.025","194.7","218.32","880","60.03","27"
"05/16/12 12:02:16","92.0402","195.0","218.06","876","60.03","27"
"05/16/12 12:07:16","92.0554","195.4","207.59","924","60.03","27"
"05/16/12 12:12:15","92.0706","195.1","217.93","883","60.03","28"
"05/16/12 12:17:16","92.0858","194.5","217.38","885","60.0","28"
"05/16/12 12:22:16","92.1011","195.0","217.98","882","60.0","28"
"05/16/12 12:27:17","92.1162","194.8","218.06","878","60.0","28"
"05/16/12 12:32:15","92.1314","195.2","217.69","884","60.03","28"
"05/16/12 12:37:16","92.1466","194.7","214.73","891","60.03","28"
"05/16/12 12:42:15","92.1617","194.5","217.49","882","60.0","29"
"05/16/12 12:47:17","92.1768","194.0","217.52","867","60.0","29"
"05/16/12 12:52:15","92.192","195.1","217.45","884","60.03","28"
"05/16/12 12:57:15","92.2071","192.6","217.95","869","60.03","29"
"05/16/12 13:02:16","92.2223","193.5","218.29","869","60.0","29"
"05/16/12 13:07:17","92.2373","191.7","218.48","866","60.03","29"
"05/16/12 13:12:16","92.2522","191.1","218.94","855","59.96","30"
"05/16/12 13:17:16","92.2671","189.5","218.86","855","60.03","30"
"05/16/12 13:22:17","92.2818","188.4","218.38","850","60.0","30"
"05/16/12 13:27:15","92.2964","188.2","218.0","850","60.0","31"
"05/16/12 13:32:16","92.3112","189.5","218.78","856","60.03","30"
"05/16/12 13:37:16","92.326","189.3","218.33","854","60.03","30"
"05/16/12 13:42:17","92.3407","186.4","218.32","847","60.03","30"
"05/16/12 13:47:16","92.355","182.9","218.56","827","60.03","30"
"05/16/12 13:52:15","92.3693","185.2","218.84","837","60.0","30"
"05/16/12 13:57:15","92.3838","184.0","219.07","830","60.0","30"
"05/16/12 14:02:16","92.3981","181.9","218.62","824","60.03","30"
"05/16/12 14:07:17","92.4122","178.9","218.6","804","60.07","30"
"05/16/12 14:12:16","92.4261","179.3","218.97","808","60.0","29"
"05/16/12 14:17:16","92.44","179.0","218.73","812","60.03","29"
"05/16/12 14:22:15","92.4539","176.8","218.49","802","60.0","29"
"05/16/12 14:27:16","92.4677","175.2","219.09","794","60.03","28"
"05/16/12 14:32:17","92.4813","173.6","218.13","786","60.0","28"
"05/16/12 14:37:17","92.4947","171.5","217.75","777","60.0","28"
"05/16/12 14:42:15","92.5079","168.5","217.85","768","60.0","28"
"05/16/12 14:47:16","92.521","166.1","218.44","757","60.0","28"
"05/16/12 14:52:15","92.5339","163.0","217.5","747","60.03","28"
"05/16/12 14:57:16","92.5465","162.2","217.93","737","60.0","28"
"05/16/12 15:02:17","92.5592","160.5","218.46","733","60.0","28"
"05/16/12 15:07:15","92.5714","157.3","218.34","717","60.03","28"
"05/16/12 15:12:15","92.5836","154.0","217.86","703","60.03","28"
"05/16/12 15:17:16","92.5955","151.5","217.56","694","60.0","28"
"05/16/12 15:22:16","92.6072","147.3","218.34","680","60.03","28"
"05/16/12 15:27:16","92.6186","146.7","217.89","676","60.03","27"
"05/16/12 15:32:16","92.6299","144.0","218.33","657","60.0","27"
"05/16/12 15:37:16","92.6411","140.7","218.37","651","60.03","27"
"05/16/12 15:42:16","92.6519","136.7","217.58","634","60.07","27"
"05/16/12 15:47:16","92.6624","133.9","217.47","623","60.0","27"
"05/16/12 15:52:17","92.6728","130.9","217.35","602","60.0","26"
"05/16/12 15:57:16","92.6828","127.6","217.52","595","60.0","26"
"05/16/12 16:02:17","92.6926","124.6","217.56","583","60.0","26"
"05/16/12 16:07:16","92.7022","121.2","217.44","566","60.0","26"
"05/16/12 16:12:16","92.7115","117.7","216.76","554","60.0","26"
"05/16/12 16:17:17","92.7204","113.3","216.8","537","60.03","26"
"05/16/12 16:22:17","92.7292","108.9","217.1","510","60.0","25"
"05/16/12 16:27:15","92.7374","104.9","216.78","499","60.03","26"
"05/16/12 16:32:16","92.7455","102.4","217.1","488","60.03","26"
"05/16/12 16:37:16","92.7533","98.7","216.67","469","60.0","25"
"05/16/12 16:42:15","92.7608","94.1","216.59","450","60.03","25"
"05/16/12 16:47:16","92.768","90.2","216.06","440","60.0","25"
"05/16/12 16:52:17","92.7749","86.1","215.36","421","60.03","25"
"05/16/12 16:57:16","92.7814","82.0","216.14","404","60.07","25"
"05/16/12 17:02:16","92.7877","78.3","215.78","386","60.03","24"
"05/16/12 17:07:16","92.7935","74.0","215.72","363","60.03","24"
"05/16/12 17:12:16","92.7991","69.3","216.13","349","60.03","24"
"05/16/12 17:17:16","92.8043","65.9","215.75","335","60.0","24"
"05/16/12 17:22:17","92.8092","61.0","215.84","312","60.0","24"
"05/16/12 17:27:16","92.8134","44.8","215.45","207","60.0","24"
"05/16/12 17:32:16","92.8173","60.6","215.93","344","60.03","24"
"05/16/12 17:37:17","92.8212","52.0","216.46","96","60.0","23"
"05/16/12 17:42:16","92.8249","52.5","216.33","362","60.07","23"
"05/16/12 17:47:16","92.8283","44.8","216.5","288","60.0","23"
"05/16/12 17:52:17","92.8312","41.2","216.21","237","60.07","23"
"05/16/12 17:57:16","92.8339","29.8","215.36","164","60.03","23"
"05/16/12 18:02:17","92.8364","29.8","215.82","239","60.0","23"
"05/16/12 18:07:15","92.8384","23.5","215.57","31","60.03","23"
"05/16/12 18:12:16","92.8402","28.4","215.14","69","60.03","22"
"05/16/12 18:17:15","92.8417","20.1","214.71","193","60.0","23"
"05/16/12 18:22:16","92.843","10.9","215.53","5","60.03","23"
"05/16/12 18:27:16","92.844","15.3","215.55","1","60.03","22"
"05/16/12 18:32:16","92.8448","0.0","215.2","18","60.03","22"
"05/16/12 18:37:17","92.8455","13.7","214.98","1","60.03","22"
"05/16/12 18:42:16","92.8461","0.0","215.06","0","60.03","22"
"05/16/12 18:47:17","92.8465","13.9","214.57","0","60.07","22"
"05/16/12 18:52:16","92.8469","0.0","213.81","0","60.0","22"
"05/16/12 18:57:17","92.8472","2.9","214.14","81","60.0","21"
"05/16/12 19:02:16","92.8475","0.0","214.05","0","60.0","22"
"05/16/12 19:07:16","92.8479","0.0","214.01","0","60.03","21"
"05/16/12 19:12:17","92.8482","0.0","213.81","0","60.0","20"
"05/17/12 06:17:18","92.8488","14.3","212.77","1","60.03","10"
"05/17/12 06:22:16","92.8492","11.8","212.81","146","60.0","11"
"05/17/12 06:27:17","92.8501","13.5","213.27","7","60.0","11"
"05/17/12 06:32:16","92.851","6.9","214.46","214","60.0","11"
"05/17/12 06:37:17","92.852","7.3","214.65","167","60.07","11"
"05/17/12 06:42:16","92.8527","10.4","214.75","1","60.03","11"
"05/17/12 06:47:17","92.8537","12.0","214.88","1","60.03","11"
"05/17/12 06:52:17","92.8549","19.4","214.87","87","60.0","11"
"05/17/12 06:57:17","92.8577","32.4","214.51","231","60.03","12"
"05/17/12 07:02:16","92.8595","28.7","214.28","227","60.03","13"
"05/17/12 07:07:17","92.8622","35.4","214.3","101","60.0","13"
"05/17/12 07:12:17","92.8658","55.0","215.54","137","60.03","13"
"05/17/12 07:17:17","92.8694","56.5","215.36","83","60.0","14"
"05/17/12 07:22:16","92.8739","63.1","215.49","322","60.0","14"
"05/17/12 07:27:16","92.8773","35.9","213.63","313","60.03","15"
"05/17/12 07:32:16","92.8807","42.8","214.53","228","60.03","15"
"05/17/12 07:37:17","92.8846","62.0","214.71","318","60.03","15"
"05/17/12 07:42:16","92.8882","37.1","215.31","235","60.0","15"
"05/17/12 07:47:17","92.8909","36.2","215.43","147","60.0","15"
"05/17/12 07:52:17","92.8943","27.9","215.19","243","60.03","15"
"05/17/12 07:57:17","92.8991","54.5","215.91","229","60.03","16"
"05/17/12 08:02:16","92.9031","71.1","215.78","352","60.0","16"
"05/17/12 08:07:17","92.9094","64.4","216.06","405","60.03","17"
"05/17/12 08:12:17","92.9158","87.1","215.19","425","60.0","17"
"05/17/12 08:17:17","92.9228","90.9","215.47","439","60.03","17"
"05/17/12 08:22:17","92.9299","95.3","215.04","464","60.03","18"
"05/17/12 08:27:16","92.9374","98.6","216.26","476","60.03","18"
"05/17/12 08:32:16","92.9449","103.1","216.05","490","60.03","18"
"05/17/12 08:37:17","92.9531","108.3","216.68","513","60.03","19"
"05/17/12 08:42:17","92.9621","127.0","217.65","597","60.03","19"
"05/17/12 08:47:17","92.9681","50.6","214.63","337","60.03","19"
"05/17/12 08:52:17","92.9716","40.4","214.7","188","60.03","19"
"05/17/12 08:57:17","92.975","46.9","215.07","319","60.03","18"
"05/17/12 09:02:16","92.9821","155.5","217.81","709","60.0","19"
"05/17/12 09:07:17","92.9912","64.8","215.58","330","60.03","19"
"05/17/12 09:12:17","92.9952","43.9","214.85","178","60.03","19"
"05/17/12 09:17:16","93.0016","77.0","215.58","384","60.03","19"
"05/17/12 09:22:16","93.0083","136.0","217.71","625","60.03","20"
"05/17/12 09:27:17","93.0195","102.5","217.27","488","60.0","21"
"05/17/12 09:32:17","93.0249","62.5","214.65","319","60.0","20"
"05/17/12 09:37:17","93.0332","126.2","216.62","590","60.03","21"
"05/17/12 09:42:16","93.0431","159.4","217.42","733","60.0","22"
"05/17/12 09:47:16","93.054","172.8","218.54","782","60.0","23"
"05/17/12 09:52:17","93.0659","140.5","217.77","651","60.0","24"
"05/17/12 09:57:17","93.0772","110.3","216.69","524","60.03","24"
"05/17/12 10:02:16","93.0867","125.2","216.46","585","60.0","25"
"05/17/12 10:07:16","93.0967","101.7","215.97","487","60.03","25"
"05/17/12 10:12:17","93.1036","78.6","215.02","389","60.03","25"
"05/17/12 10:17:17","93.11","81.1","215.64","399","60.0","24"
"05/17/12 10:22:17","93.1172","85.6","216.46","416","60.0","24"
"05/17/12 10:27:16","93.124","80.9","215.85","393","60.0","24"
"05/17/12 10:32:16","93.1304","84.8","216.55","411","60.0","24"
"05/17/12 10:37:17","93.139","112.3","216.47","534","60.0","24"
"05/17/12 10:42:16","93.1485","109.2","217.15","515","60.03","24"
"05/17/12 10:47:16","93.1569","97.0","217.2","466","60.03","24"
"05/17/12 10:52:16","93.1654","115.4","216.96","545","60.0","24"
"05/17/12 10:57:16","93.1736","99.0","217.66","470","60.07","25"
"05/17/12 11:02:16","93.1811","96.1","217.95","454","59.96","25"
"05/17/12 11:07:17","93.1887","101.7","217.18","485","60.03","25"
"05/17/12 11:12:16","93.1968","102.8","216.6","491","60.03","25"
"05/17/12 11:17:18","93.2092","193.3","218.51","871","60.0","27"
"05/17/12 11:22:17","93.2239","190.6","218.75","863","60.03","28"
"05/17/12 11:27:16","93.2386","190.6","218.52","860","60.0","29"
"05/17/12 11:32:39","93.2547","195.5","217.94","883","60.0","31"
"05/17/12 11:37:37","93.268","141.6","217.47","657","60.03","31"
"05/17/12 11:42:38","93.2758","79.1","216.46","389","60.0","30"
"05/17/12 11:47:38","93.2807","44.0","215.12","362","60.03","29"
"05/17/12 11:52:39","93.2847","39.4","215.62","405","60.0","28"
"05/17/12 11:57:37","93.2882","39.8","215.63","188","60.0","28"
"05/17/12 12:02:39","93.2917","42.9","214.42","285","60.03","27"
"05/17/12 12:07:38","93.2952","40.0","214.93","160","60.0","27"
"05/17/12 12:12:38","93.2991","62.9","215.15","352","60.03","26"
"05/17/12 12:17:38","93.3033","42.8","214.71","84","60.03","26"
"05/17/12 12:22:38","93.3077","48.2","215.8","441","60.03","26"
"05/17/12 12:27:38","93.3124","63.2","215.83","326","60.0","25"
"05/17/12 12:32:39","93.3176","69.6","216.44","349","60.03","25"
"05/17/12 12:37:38","93.3232","75.2","216.16","372","60.03","26"
"05/17/12 12:42:38","93.3292","84.3","216.0","414","60.0","26"
"05/17/12 12:47:38","93.3377","151.3","218.26","696","60.03","26"
"05/17/12 12:52:39","93.3476","97.3","216.96","465","60.0","27"
"05/17/12 12:57:38","93.3577","193.7","219.21","873","60.03","28"
"05/17/12 13:02:38","93.3728","194.8","218.92","876","60.0","29"
"05/17/12 13:07:38","93.3872","177.0","218.02","808","60.03","30"
"05/17/12 13:12:38","93.3994","112.8","216.63","532","60.03","29"
"05/17/12 13:17:39","93.4119","191.0","218.6","856","60.0","30"
"05/17/12 13:22:37","93.4265","192.7","218.84","870","60.0","31"
"05/17/12 13:27:38","93.4412","194.7","219.27","874","60.03","31"
"05/17/12 13:32:38","93.4561","192.6","218.74","863","60.0","32"
"05/17/12 13:37:39","93.4709","186.4","218.98","842","60.0","33"
"05/17/12 13:42:37","93.4837","135.1","217.52","623","60.03","33"
"05/17/12 13:47:39","93.497","167.0","218.72","760","60.03","34"
"05/17/12 13:52:37","93.5079","120.2","218.07","568","60.03","33"
"05/17/12 13:57:38","93.5178","194.9","220.03","873","59.96","33"
"05/17/12 14:02:38","93.5271","47.0","215.46","351","60.03","32"
"05/17/12 14:07:38","93.5307","36.9","215.1","256","60.03","31"
"05/17/12 14:12:39","93.5326","14.4","214.17","13","60.03","29"
"05/17/12 14:17:38","93.5338","15.7","213.76","9","60.07","27"
"05/17/12 14:22:39","93.535","12.8","213.45","111","60.07","26"
"05/17/12 14:27:37","93.5363","27.2","214.76","64","60.07","26"
"05/17/12 14:32:37","93.5376","12.5","213.11","4","60.03","25"
"05/17/12 14:37:38","93.5385","16.4","213.87","77","60.03","24"
"05/17/12 14:42:38","93.5397","18.7","213.74","79","60.03","24"
"05/17/12 14:47:37","93.5407","15.3","212.84","0","60.03","23"
"05/17/12 14:52:38","93.5413","0.7","213.2","80","60.0","23"
"05/17/12 14:57:39","93.5418","8.0","213.63","0","60.07","22"
"05/17/12 15:02:38","93.5422","14.2","212.89","1","60.03","22"
"05/17/12 15:27:39","93.5454","14.0","212.92","54","60.03","20"
"05/17/12 15:32:38","93.5468","15.0","215.68","8","60.07","20"
"05/17/12 15:37:39","93.5481","25.9","215.89","52","60.07","20"
"05/17/12 15:42:38","93.5496","16.9","214.19","87","60.03","20"
"05/17/12 15:47:39","93.5514","29.8","215.6","97","60.03","20"
"05/17/12 15:52:39","93.555","48.6","215.66","330","60.03","20"
"05/17/12 15:57:38","93.5587","38.4","215.76","248","60.07","20"
"05/17/12 16:02:38","93.5624","66.8","216.09","365","60.03","20"
"05/17/12 16:07:38","93.5666","31.1","215.1","286","60.03","20"
"05/17/12 16:12:38","93.5683","12.7","213.48","4","60.07","20"
"05/17/12 16:17:39","93.5693","9.0","213.66","217","60.03","20"
"05/17/12 16:22:39","93.5706","21.6","213.99","16","60.03","20"
"05/17/12 16:27:38","93.5725","31.5","214.53","63","60.03","20"
"05/17/12 16:32:39","93.5744","19.0","213.75","318","60.03","20"
"05/17/12 16:37:38","93.5769","46.0","213.99","245","60.03","21"
"05/17/12 16:42:37","93.5801","80.7","215.28","396","60.03","21"
"05/17/12 16:47:38","93.5833","28.8","213.6","125","60.03","22"
"05/17/12 16:52:37","93.5858","28.7","214.14","232","60.03","22"
"05/17/12 16:57:38","93.5894","48.2","214.71","307","60.07","22"
"05/17/12 17:02:39","93.5938","49.4","214.28","398","60.07","23"
"05/17/12 17:07:38","93.5968","40.6","214.85","289","60.07","23"
"05/17/12 17:12:39","93.5996","38.8","214.0","294","60.07","23"
"05/17/12 17:17:38","93.6025","38.9","214.87","112","60.0","23"
"05/17/12 17:22:37","93.6056","34.3","214.68","93","60.03","23"
"05/17/12 17:27:38","93.6081","25.5","214.09","67","60.03","23"
"05/17/12 17:32:39","93.6102","21.6","213.97","82","60.03","23"
"05/17/12 17:37:38","93.612","11.8","213.52","48","60.03","23"
"05/17/12 17:42:38","93.6136","12.2","213.41","67","60.03","22"
"05/17/12 17:47:38","93.6148","7.0","213.43","260","60.07","22"
"05/17/12 17:57:38","93.6162","0.0","214.42","0","60.03","22"
"05/17/12 18:02:39","93.6165","11.6","214.48","3","60.07","22"
"05/17/12 18:07:38","93.6172","15.3","214.18","12","60.03","21"
"05/17/12 18:12:39","93.6183","16.2","214.98","20","60.07","21"
"05/17/12 18:17:39","93.6191","14.4","213.65","7","60.03","21"
"05/17/12 18:22:38","93.62","23.7","213.96","151","60.03","21"
"05/17/12 18:27:38","93.6211","11.5","214.23","240","60.07","21"
"05/17/12 18:32:39","93.6221","11.9","212.98","22","60.03","22"
"05/17/12 18:37:38","93.6236","21.0","213.44","93","60.07","22"
"05/17/12 18:42:39","93.6251","29.9","214.61","166","60.03","22"
"05/17/12 18:47:39","93.6267","13.8","213.85","21","60.07","22"
"05/17/12 18:52:38","93.6279","14.1","214.21","5","60.07","22"
"05/17/12 18:57:38","93.6288","0.0","213.69","242","60.03","22"
"05/17/12 19:02:38","93.6294","14.0","214.55","25","60.03","22"
"05/17/12 19:07:38","93.6299","13.9","213.93","257","60.03","22"
"05/17/12 19:12:38","93.6302","0.0","213.82","0","60.03","22"
"05/17/12 19:37:37","93.6306","0.0","213.01","0","60.07","19"
"05/18/12 07:22:44","93.6306","0.0","213.65","0","60.03","15"
"05/18/12 07:27:44","93.6306","0.0","213.63","0","60.03","15"
"05/18/12 07:32:38","93.6308","0.0","214.29","0","60.0","16"
"05/18/12 07:37:38","93.6314","12.9","214.62","17","60.03","16"
"05/18/12 07:42:41","93.6325","13.0","215.05","4","60.03","16"
"05/18/12 07:47:41","93.6349","39.3","215.9","172","60.03","17"
"05/18/12 07:52:38","93.6374","32.2","215.34","238","60.03","17"
"05/18/12 07:57:39","93.6397","25.1","214.92","124","60.0","18"
"05/18/12 08:02:39","93.6417","12.4","214.61","249","60.03","18"
"05/18/12 08:07:39","93.6427","11.2","214.4","0","60.0","18"
"05/18/12 08:12:40","93.6434","0.0","214.18","0","60.03","18"
"05/18/12 08:17:39","93.6441","16.3","214.84","127","60.0","18"
"05/18/12 08:22:38","93.6454","26.0","214.81","158","60.03","18"
"05/18/12 08:27:40","93.6471","16.7","213.65","120","60.03","18"
"05/18/12 08:32:39","93.649","34.6","214.57","90","60.0","19"
"05/18/12 08:37:38","93.651","23.0","214.11","254","60.03","19"
"05/18/12 08:42:40","93.6531","15.4","214.58","159","60.0","19"
"05/18/12 08:47:39","93.6546","22.7","213.72","195","60.0","19"
"05/18/12 08:52:38","93.6546","20.3","213.89","279","60.03","19"
"05/18/12 08:57:40","93.6565","22.3","214.07","282","60.03","20"
"05/18/12 09:02:39","93.6585","32.5","214.54","213","60.03","20"
"05/18/12 09:07:38","93.6611","45.9","215.5","354","59.96","20"
"05/18/12 09:12:39","93.6647","46.6","214.78","369","60.07","20"
"05/18/12 09:17:39","93.6683","47.8","215.05","289","60.0","21"
"05/18/12 09:22:39","93.6728","41.9","215.09","242","60.0","22"
"05/18/12 09:27:39","93.6766","77.5","216.09","380","60.0","22"
"05/18/12 09:32:39","93.6828","98.7","216.95","472","60.0","23"
"05/18/12 09:37:39","93.6929","125.5","217.54","582","60.0","24"
"05/18/12 09:42:38","93.7008","96.5","217.34","461","60.03","25"
"05/18/12 09:47:38","93.7086","73.1","216.73","364","60.0","26"
"05/18/12 09:52:39","93.7135","44.5","217.24","84","60.0","26"
"05/18/12 09:57:39","93.7194","78.9","216.41","390","60.03","26"
"05/18/12 10:02:40","93.7288","131.2","217.81","606","60.03","27"
"05/18/12 10:07:39","93.7395","141.4","217.79","656","60.03","28"
"05/18/12 10:12:38","93.7497","95.3","217.13","452","60.0","29"
"05/18/12 10:17:39","93.7597","148.0","217.42","683","60.0","30"
"05/18/12 10:22:40","93.7712","143.3","218.15","658","60.0","31"
"05/18/12 10:27:38","93.7825","143.7","218.02","664","60.03","32"
"05/18/12 10:32:39","93.7939","147.1","218.26","677","60.0","32"
"05/18/12 10:37:38","93.8051","141.7","217.97","649","60.03","33"
"05/18/12 10:42:39","93.8163","142.7","218.91","657","60.03","33"
"05/18/12 10:47:38","93.8276","150.4","218.13","684","60.0","34"
"05/18/12 10:52:38","93.8396","127.4","217.96","596","60.0","34"
"05/18/12 10:57:39","93.8513","152.0","218.29","697","60.03","34"
"05/18/12 11:02:38","93.8624","151.9","217.4","694","60.03","34"
"05/18/12 11:07:39","93.8734","133.0","217.72","617","60.03","34"
"05/18/12 11:12:38","93.8842","154.5","218.12","704","60.03","35"
"05/18/12 11:17:38","93.896","161.0","218.21","738","60.03","35"
"05/18/12 11:22:40","93.9084","157.3","218.27","718","60.03","35"
"05/18/12 11:27:38","93.921","163.9","218.76","746","60.0","35"
"05/18/12 11:32:39","93.9327","145.9","218.87","671","60.0","35"
"05/18/12 11:37:39","93.9435","115.8","217.32","545","60.0","35"
"05/18/12 11:42:39","93.9529","145.0","218.22","666","60.03","34"
"05/18/12 11:47:38","93.9657","175.0","218.27","793","60.03","34"
"05/18/12 11:52:38","93.9792","176.0","218.38","798","60.0","35"
"05/18/12 11:57:38","93.9927","170.9","218.04","779","60.03","35"
"05/18/12 12:02:39","94.0062","175.1","218.79","789","60.03","36"
"05/18/12 12:07:40","94.0198","175.6","218.45","798","60.03","36"
"05/18/12 12:12:40","94.0333","172.2","218.16","785","60.0","37"
"05/18/12 12:17:39","94.0468","171.5","218.63","775","60.03","38"
"05/18/12 12:22:38","94.0601","173.7","218.69","784","60.0","38"
"05/18/12 12:27:39","94.0736","171.5","218.54","776","60.03","38"
"05/18/12 12:32:39","94.0872","171.5","219.39","776","60.0","38"
"05/18/12 12:37:40","94.1007","176.4","218.8","801","60.03","39"
"05/18/12 12:42:38","94.1142","174.5","219.36","796","60.03","39"
"05/18/12 12:47:38","94.1278","173.6","218.41","790","60.03","39"
"05/18/12 12:52:39","94.1411","167.8","218.77","762","60.03","40"
"05/18/12 12:57:40","94.1545","170.0","219.45","768","60.03","40"
"05/18/12 13:02:38","94.1679","174.0","219.3","791","60.03","41"
"05/18/12 13:07:39","94.181","164.1","218.97","746","60.03","41"
"05/18/12 13:12:39","94.1936","163.9","219.42","744","60.03","41"
"05/18/12 13:17:39","94.2058","152.7","218.6","698","60.0","42"
"05/18/12 13:22:39","94.2177","163.5","219.78","745","60.0","42"
"05/18/12 13:27:39","94.2308","169.8","219.65","774","60.03","42"
"05/18/12 13:32:39","94.244","167.7","217.35","765","60.03","42"
"05/18/12 13:37:39","94.2569","166.0","218.21","760","60.03","42"
"05/18/12 13:42:38","94.2698","166.4","218.44","755","60.0","41"
"05/18/12 13:47:38","94.2827","165.4","218.79","753","60.03","40"
"05/18/12 13:52:40","94.2956","165.4","218.56","748","60.03","40"
"05/18/12 13:57:39","94.3083","162.6","218.2","747","60.03","40"
"05/18/12 14:02:38","94.321","161.4","218.48","731","60.0","39"
"05/18/12 14:07:39","94.3335","157.3","217.42","718","60.0","39"
"05/18/12 14:12:38","94.3456","155.9","217.4","715","60.03","39"
"05/18/12 14:17:39","94.3579","157.8","217.58","726","60.03","39"
"05/18/12 14:22:38","94.3702","157.6","216.86","724","60.03","39"
"05/18/12 14:27:39","94.3823","152.4","217.82","697","60.0","39"
"05/18/12 14:32:40","94.3942","151.8","218.46","695","60.0","39"
"05/18/12 14:37:39","94.406","150.8","218.1","688","60.0","39"
"05/18/12 14:42:40","94.4178","150.5","218.03","691","60.0","39"
"05/18/12 14:47:40","94.4294","148.6","217.33","688","60.03","39"
"05/18/12 14:52:38","94.4409","147.4","218.35","676","60.0","38"
"05/18/12 14:57:39","94.4523","144.2","218.09","663","60.03","38"
"05/18/12 15:02:38","94.4633","141.3","217.29","649","60.03","38"
"05/18/12 15:07:40","94.4742","137.8","216.86","637","60.03","38"
"05/18/12 15:12:39","94.4848","135.9","217.37","630","60.0","38"
"05/18/12 15:17:39","94.4953","133.9","217.13","620","60.03","39"
"05/18/12 15:22:39","94.5056","130.4","216.88","610","60.0","39"
"05/18/12 15:27:40","94.5156","127.8","216.66","593","60.0","39"
"05/18/12 15:32:38","94.5255","122.9","216.53","578","60.0","39"
"05/18/12 15:37:38","94.5348","118.9","216.78","562","60.0","39"
"05/18/12 15:42:39","94.5441","117.0","216.13","549","60.0","39"
"05/18/12 15:47:39","94.553","114.0","216.58","538","60.0","39"
"05/18/12 15:52:40","94.5618","111.9","216.34","531","60.03","39"
"05/18/12 15:57:39","94.5703","108.7","216.45","511","60.03","39"
"05/18/12 16:02:39","94.5787","105.6","215.86","506","60.03","39"
"05/18/12 16:07:40","94.5867","101.4","216.39","486","60.0","39"
"05/18/12 16:12:40","94.5946","100.4","215.47","481","60.03","39"
"05/18/12 16:17:39","94.601","52.8","214.9","290","60.0","38"
"05/18/12 16:22:40","94.6048","38.8","214.48","384","60.0","38"
"05/18/12 16:27:38","94.6106","60.2","215.31","435","60.03","38"
"05/18/12 16:32:40","94.6156","84.4","215.78","414","60.0","37"
"05/18/12 16:37:39","94.62","90.6","215.73","436","60.0","37"
"05/18/12 16:42:38","94.6242","78.8","215.86","388","60.03","37"
"05/18/12 16:47:38","94.6271","36.5","214.14","151","60.0","37"
"05/18/12 16:52:39","94.6323","76.5","215.15","380","60.03","37"
"05/18/12 16:57:39","94.6378","70.2","215.59","349","60.07","37"
"05/18/12 17:02:39","94.6432","67.0","215.87","337","60.03","38"
"05/18/12 17:07:38","94.6463","40.8","215.26","172","60.03","38"
"05/18/12 17:12:39","94.6501","60.2","215.88","407","60.03","38"
"05/18/12 17:17:39","94.6539","46.5","215.95","202","60.03","38"
"05/18/12 17:22:39","94.6576","37.0","215.33","149","60.03","38"
"05/18/12 17:27:38","94.6614","42.9","216.0","160","60.03","38"
"05/18/12 17:32:38","94.6649","50.8","215.35","144","60.03","38"
"05/18/12 17:37:40","94.6682","34.4","214.48","325","60.03","39"
"05/18/12 17:42:39","94.6701","14.8","214.46","20","60.03","39"
"05/18/12 17:47:39","94.6719","27.1","214.99","142","60.03","38"
"05/18/12 17:52:38","94.6738","34.0","214.78","214","60.03","38"
"05/18/12 17:57:39","94.6752","16.6","215.56","0","60.03","38"
"05/18/12 18:02:38","94.6767","34.5","215.19","57","60.03","37"
"05/18/12 18:07:38","94.6784","17.9","214.71","224","60.03","37"
"05/18/12 18:12:39","94.68","21.9","214.47","46","60.0","37"
"05/18/12 18:17:39","94.6813","13.8","214.72","31","60.03","37"
"05/18/12 18:22:38","94.6826","13.3","214.71","11","60.0","37"
"05/18/12 18:27:40","94.6837","16.1","214.32","6","60.03","36"
"05/18/12 18:32:39","94.6846","14.8","214.05","6","60.07","36"
"05/18/12 18:37:39","94.6855","12.8","214.08","75","60.03","36"
"05/18/12 18:42:38","94.6862","10.4","214.18","1","60.0","36"
"05/18/12 18:47:39","94.6869","13.4","214.49","48","60.03","36"
