"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/18/12 18:52:39","94.6875","6.4","214.51","181","60.03","36"
"05/18/12 18:57:39","94.688","14.1","213.63","0","60.03","35"
"05/18/12 19:02:39","94.6885","14.4","214.4","3","60.03","35"
"05/18/12 19:07:39","94.6889","0.0","214.42","0","60.03","34"
"05/18/12 19:17:39","94.6896","5.1","213.66","235","60.03","34"
"05/18/12 19:22:39","94.6899","0.0","214.35","0","60.0","33"
"05/19/12 06:12:39","94.6901","13.0","214.21","6","60.0","20"
"05/19/12 06:17:40","94.6906","0.0","213.69","0","60.03","20"
"05/19/12 06:22:38","94.6911","11.4","214.11","80","60.0","21"
"05/19/12 06:27:39","94.6918","13.8","215.47","1","60.03","21"
"05/19/12 06:32:40","94.6928","12.8","215.13","14","60.0","22"
"05/19/12 06:37:40","94.6939","12.9","215.22","16","60.03","22"
"05/19/12 06:42:39","94.695","14.5","214.9","7","60.03","23"
"05/19/12 06:47:40","94.6964","14.5","213.64","16","60.03","23"
"05/19/12 06:52:39","94.698","20.6","213.9","169","60.03","23"
"05/19/12 06:57:38","94.7","28.1","214.29","257","60.0","23"
"05/19/12 07:02:40","94.7022","33.7","214.83","171","60.0","23"
"05/19/12 07:07:38","94.7046","37.4","214.46","206","60.03","24"
"05/19/12 07:12:40","94.7073","41.9","214.56","80","60.0","24"
"05/19/12 07:17:39","94.7101","35.1","215.96","198","60.0","24"
"05/19/12 07:22:40","94.7132","47.5","215.26","233","60.03","25"
"05/19/12 07:27:40","94.7167","50.9","214.93","282","60.03","25"
"05/19/12 07:32:39","94.7202","53.4","215.09","187","59.96","25"
"05/19/12 07:37:40","94.7242","68.6","215.75","369","60.03","25"
"05/19/12 07:42:39","94.7284","53.5","215.28","87","60.03","26"
"05/19/12 07:47:40","94.7328","48.5","215.06","411","60.0","26"
"05/19/12 07:52:39","94.7366","45.5","214.85","382","60.03","26"
"05/19/12 07:57:39","94.7407","40.8","214.8","275","60.03","26"
"05/19/12 08:02:39","94.7446","36.8","215.46","265","60.03","27"
"05/19/12 08:07:39","94.7503","79.2","215.94","391","59.96","27"
"05/19/12 08:12:40","94.7568","83.0","215.41","408","60.0","27"
"05/19/12 08:17:39","94.7635","85.2","215.79","418","60.03","28"
"05/19/12 08:22:39","94.7698","80.6","215.04","397","60.0","28"
"05/19/12 08:27:40","94.7756","78.6","215.92","390","60.03","28"
"05/19/12 08:32:39","94.7822","88.8","217.13","429","60.03","28"
"05/19/12 08:37:40","94.789","86.6","216.58","423","60.03","29"
"05/19/12 08:42:39","94.7958","89.7","216.71","430","60.03","29"
"05/19/12 08:47:39","94.8031","94.6","216.2","456","60.03","29"
"05/19/12 08:52:38","94.8105","99.3","216.17","476","60.03","30"
"05/19/12 08:57:40","94.8183","99.3","216.37","476","60.07","30"
"05/19/12 09:02:40","94.826","95.9","215.71","463","60.0","31"
"05/19/12 09:07:38","94.8333","96.1","215.9","463","60.03","31"
"05/19/12 09:12:39","94.8411","106.3","215.47","505","60.0","31"
"05/19/12 09:17:39","94.8495","104.3","215.27","497","60.0","32"
"05/19/12 09:22:39","94.8578","105.8","215.66","505","60.03","32"
"05/19/12 09:27:39","94.866","108.7","215.48","520","60.03","32"
"05/19/12 09:32:39","94.8743","102.2","215.85","493","60.0","32"
"05/19/12 09:37:40","94.8826","107.6","215.17","515","60.03","32"
"05/19/12 09:42:40","94.8916","119.0","216.68","555","60.0","33"
"05/19/12 09:47:39","94.9014","130.1","216.24","610","60.0","33"
"05/19/12 09:52:40","94.9117","133.0","216.61","617","60.0","34"
"05/19/12 09:57:40","94.922","134.4","216.04","625","60.03","34"
"05/19/12 10:02:40","94.9328","142.2","216.56","658","60.03","35"
"05/19/12 10:07:39","94.9439","141.7","216.91","656","60.03","36"
"05/19/12 10:12:39","94.9551","144.2","217.83","664","60.03","36"
"05/19/12 10:17:40","94.9661","136.3","217.52","630","60.03","36"
"05/19/12 10:22:38","94.9765","131.2","217.51","607","59.96","37"
"05/19/12 10:27:39","94.9877","150.1","218.17","691","60.0","37"
"05/19/12 10:32:40","94.9998","156.9","217.6","720","60.0","38"
"05/19/12 10:37:40","95.0122","161.3","217.22","736","60.0","38"
"05/19/12 10:42:40","95.0247","162.3","217.46","739","60.03","39"
"05/19/12 10:47:39","95.0373","162.0","217.87","739","60.0","40"
"05/19/12 10:52:39","95.05","163.0","217.19","749","60.03","40"
"05/19/12 10:57:40","95.0628","165.8","218.41","758","60.03","41"
"05/19/12 11:02:40","95.0757","165.8","218.84","757","60.03","41"
"05/19/12 11:07:39","95.0886","166.7","218.69","756","60.0","41"
"05/19/12 11:12:40","95.1016","169.1","218.06","772","60.07","42"
"05/19/12 11:17:39","95.1148","167.9","218.66","765","60.03","42"
"05/19/12 11:22:39","95.1278","167.3","217.8","762","60.0","42"
"05/19/12 11:27:39","95.1408","163.4","217.37","748","60.07","42"
"05/19/12 11:32:40","95.1533","163.2","218.43","746","60.03","42"
"05/19/12 11:37:39","95.1661","162.5","216.51","747","60.0","42"
"05/19/12 11:42:40","95.1791","171.5","218.29","773","60.0","42"
"05/19/12 11:47:38","95.1922","170.3","218.03","777","60.0","42"
"05/19/12 11:52:40","95.2057","173.0","218.39","789","60.03","42"
"05/19/12 11:57:38","95.219","170.9","217.66","776","60.03","42"
"05/19/12 12:02:39","95.2323","170.9","217.98","776","60.0","43"
"05/19/12 12:07:40","95.2455","171.7","217.1","787","60.03","43"
"05/19/12 12:12:40","95.2589","168.8","216.97","773","60.03","43"
"05/19/12 12:17:39","95.2721","170.5","217.33","773","60.03","43"
"05/19/12 12:22:40","95.2853","167.3","218.2","763","60.0","44"
"05/19/12 12:27:40","95.2984","168.1","217.71","769","60.0","44"
"05/19/12 12:32:39","95.3116","171.1","217.93","779","60.03","44"
"05/19/12 12:37:40","95.3249","168.8","218.61","766","60.0","45"
"05/19/12 12:42:40","95.338","166.3","218.13","748","60.0","45"
"05/19/12 12:47:39","95.3509","166.5","218.19","755","60.03","45"
"05/19/12 12:52:40","95.364","171.8","217.85","779","60.0","45"
"05/19/12 12:57:40","95.377","167.9","217.87","763","60.0","45"
"05/19/12 13:02:40","95.3901","167.9","217.7","766","60.03","45"
"05/19/12 13:07:39","95.4032","168.2","217.71","765","60.0","44"
"05/19/12 13:12:40","95.4164","171.3","217.97","781","60.03","44"
"05/19/12 13:17:39","95.4298","169.7","218.2","771","60.0","44"
"05/19/12 13:22:39","95.4431","171.7","218.82","776","60.03","43"
"05/19/12 13:27:40","95.4563","171.1","218.41","781","60.0","43"
"05/19/12 13:32:40","95.4698","169.5","218.19","773","60.0","43"
"05/19/12 13:37:40","95.483","169.2","218.13","769","60.03","43"
"05/19/12 13:42:39","95.4959","164.2","217.58","748","60.0","43"
"05/19/12 13:47:40","95.5085","161.1","217.51","731","60.0","43"
"05/19/12 13:52:39","95.5209","160.6","217.41","732","60.03","43"
"05/19/12 13:57:39","95.5335","160.9","217.39","737","60.03","43"
"05/19/12 14:02:39","95.546","159.9","216.87","728","60.0","44"
"05/19/12 14:07:39","95.5585","148.0","217.2","682","60.07","44"
"05/19/12 14:12:40","95.5686","138.9","216.82","648","60.0","43"
"05/19/12 14:17:39","95.5798","173.9","217.65","793","60.03","43"
"05/19/12 14:22:40","95.5885","165.3","217.11","755","60.0","43"
"05/19/12 14:27:40","95.5989","155.0","218.18","709","60.0","43"
"05/19/12 14:32:38","95.6106","150.2","217.06","688","60.0","43"
"05/19/12 14:37:39","95.6223","150.5","217.57","691","60.03","43"
"05/19/12 14:42:40","95.634","147.5","217.67","677","60.03","43"
"05/19/12 14:47:40","95.6454","145.1","217.44","668","60.03","43"
"05/19/12 14:52:39","95.6565","143.7","217.55","663","60.0","43"
"05/19/12 14:57:39","95.6676","141.5","217.04","650","60.03","43"
"05/19/12 15:02:39","95.6782","139.3","217.61","646","60.0","43"
"05/19/12 15:07:40","95.6889","135.8","217.08","630","60.0","43"
"05/19/12 15:12:39","95.6994","136.2","216.5","634","60.0","42"
"05/19/12 15:17:39","95.7099","133.5","217.21","616","60.0","42"
"05/19/12 15:22:40","95.72","127.6","216.24","599","60.0","42"
"05/19/12 15:27:39","95.7299","125.6","216.42","591","60.0","42"
"05/19/12 15:32:40","95.7395","121.6","216.26","568","60.0","42"
"05/19/12 15:37:39","95.7489","120.8","217.3","563","60.03","42"
"05/19/12 15:42:39","95.7583","120.6","216.94","564","60.03","41"
"05/19/12 15:47:39","95.7676","120.9","217.43","563","60.03","41"
"05/19/12 15:52:40","95.7768","117.3","217.43","546","60.0","41"
"05/19/12 15:57:40","95.7837","23.1","214.31","319","60.03","40"
"05/19/12 16:02:40","95.7862","41.5","215.06","306","60.0","38"
"05/19/12 16:07:39","95.7917","103.8","217.01","495","60.03","38"
"05/19/12 16:12:40","95.801","117.3","215.75","555","60.03","39"
"05/19/12 16:17:39","95.8098","109.3","215.24","523","60.03","39"
"05/19/12 16:22:39","95.8179","99.6","215.57","476","60.03","39"
"05/19/12 16:27:39","95.8254","93.5","215.01","454","60.03","39"
"05/19/12 16:32:40","95.8326","90.3","215.52","435","60.03","39"
"05/19/12 16:37:40","95.8394","86.5","215.02","424","60.03","39"
"05/19/12 16:42:39","95.846","81.2","215.33","402","60.03","38"
"05/19/12 16:47:39","95.8521","77.7","215.1","385","60.0","38"
"05/19/12 16:52:40","95.858","72.6","214.69","362","60.0","38"
"05/19/12 16:57:39","95.8633","67.4","214.37","339","60.07","38"
"05/19/12 17:02:40","95.8683","63.6","214.07","326","60.03","38"
"05/19/12 17:07:39","95.8732","61.8","214.06","319","60.0","38"
"05/19/12 17:12:39","95.8771","42.2","214.35","375","60.03","38"
"05/19/12 17:17:40","95.881","55.9","214.81","89","60.03","37"
"05/19/12 17:22:40","95.8849","46.7","214.41","212","60.03","37"
"05/19/12 17:27:40","95.8888","55.1","215.63","194","60.03","37"
"05/19/12 17:32:40","95.8924","39.0","214.57","138","60.0","37"
"05/19/12 17:42:39","95.8991","45.1","214.43","174","60.03","37"
"05/19/12 17:47:39","95.902","39.5","214.68","300","60.03","37"
"05/19/12 17:52:40","95.9046","35.1","214.58","269","60.03","37"
"05/19/12 17:57:40","95.907","25.2","214.65","239","60.0","36"
"05/19/12 18:02:39","95.9088","26.7","214.63","291","60.03","36"
"05/19/12 18:07:40","95.9104","16.7","214.69","127","60.03","36"
"05/19/12 18:12:40","95.9117","28.0","214.26","256","60.03","36"
"05/19/12 18:17:39","95.9132","15.2","213.97","146","60.03","36"
"05/19/12 18:22:40","95.9145","14.3","213.81","11","60.03","36"
"05/19/12 18:27:39","95.9157","12.4","212.82","73","60.03","35"
"05/19/12 18:32:40","95.9166","11.0","212.8","15","60.03","35"
"05/19/12 18:37:39","95.9175","11.7","213.1","1","60.03","35"
"05/19/12 18:42:40","95.9183","5.4","213.1","172","60.03","34"
"05/19/12 18:47:41","95.9189","0.0","212.95","194","60.0","34"
"05/19/12 18:52:39","95.9194","5.7","212.92","0","60.03","34"
"05/19/12 18:57:40","95.92","10.8","213.69","0","60.03","34"
"05/19/12 19:02:39","95.9204","0.0","213.6","0","60.03","34"
"05/19/12 19:07:39","95.9208","0.0","212.86","0","60.0","34"
"05/19/12 19:12:40","95.9212","0.0","213.84","0","60.0","34"
"05/19/12 19:17:40","95.9216","14.3","212.92","0","60.03","34"
"05/20/12 06:12:40","95.9226","0.0","213.85","0","60.0","22"
"05/20/12 06:17:41","95.9235","14.0","215.08","5","60.07","22"
"05/20/12 06:22:39","95.9242","14.6","214.66","1","60.0","22"
"05/20/12 06:27:40","95.925","13.1","214.59","13","60.0","23"
"05/20/12 06:32:40","95.926","20.2","214.79","254","60.03","23"
"05/20/12 06:37:41","95.9274","21.8","214.75","35","60.03","24"
"05/20/12 06:42:40","95.9292","18.2","214.84","79","60.0","24"
"05/20/12 06:47:41","95.9313","18.7","213.81","23","60.03","24"
"05/20/12 06:52:41","95.9329","19.6","214.61","159","60.0","25"
"05/20/12 06:57:39","95.9341","12.5","214.37","9","60.0","25"
"05/20/12 07:02:40","95.9355","25.5","213.77","104","60.03","25"
"05/20/12 07:07:40","95.9367","11.8","214.42","227","60.03","26"
"05/20/12 07:12:39","95.938","26.2","214.42","286","60.03","26"
"05/20/12 07:17:41","95.9393","19.7","213.77","209","60.03","26"
"05/20/12 07:22:40","95.9405","12.7","214.03","3","60.03","26"
"05/20/12 07:27:41","95.9414","12.1","214.49","14","60.03","26"
"05/20/12 07:32:41","95.942","7.0","214.18","225","60.0","26"
"05/20/12 07:37:39","95.9429","9.5","214.26","207","60.03","26"
"05/20/12 07:42:40","95.9438","11.1","214.04","30","60.0","26"
"05/20/12 07:47:41","95.945","19.8","214.31","82","60.0","26"
"05/20/12 07:52:41","95.9476","41.3","214.91","390","60.03","26"
"05/20/12 07:57:40","95.9531","67.9","214.53","340","60.03","27"
"05/20/12 08:02:40","95.9573","64.1","215.67","326","60.0","28"
"05/20/12 08:07:41","95.9623","82.4","214.75","403","60.0","28"
"05/20/12 08:12:41","95.9693","91.8","214.87","446","60.03","29"
"05/20/12 08:17:41","95.9752","46.8","214.63","213","60.03","30"
"05/20/12 08:22:40","95.9782","32.9","214.27","210","60.03","30"
"05/20/12 08:27:39","95.9826","98.8","215.65","476","60.03","31"
"05/20/12 08:32:41","95.9893","65.1","214.71","333","60.03","31"
"05/20/12 08:37:40","95.9959","91.7","215.93","442","60.0","32"
"05/20/12 08:42:41","96.0011","62.9","214.75","318","60.03","32"
"05/20/12 08:47:40","96.0063","40.8","214.58","121","59.96","32"
"05/20/12 08:52:41","96.0104","63.0","214.84","317","60.03","32"
"05/20/12 08:57:41","96.0155","40.2","215.11","223","60.03","32"
"05/20/12 09:02:40","96.0232","118.3","217.08","554","60.0","33"
"05/20/12 09:07:40","96.0305","105.4","216.18","501","60.0","34"
"05/20/12 09:12:40","96.0392","115.3","216.13","547","60.03","35"
"05/20/12 09:17:39","96.0483","118.6","216.63","556","60.0","35"
"05/20/12 09:22:40","96.0541","65.7","215.44","333","60.0","35"
"05/20/12 09:27:41","96.0629","127.4","217.86","588","60.03","36"
"05/20/12 09:32:40","96.0733","134.4","217.69","623","60.0","37"
"05/20/12 09:37:40","96.0814","74.1","216.89","363","60.03","37"
"05/20/12 09:42:41","96.0904","74.6","216.98","369","60.03","37"
"05/20/12 09:47:41","96.0975","154.1","218.51","705","60.03","37"
"05/20/12 09:52:40","96.1065","105.4","217.02","499","60.03","37"
"05/20/12 09:57:41","96.1175","155.2","217.77","714","60.0","38"
"05/20/12 10:02:40","96.1275","79.3","216.0","392","60.03","38"
"05/20/12 10:07:41","96.1345","86.2","215.69","421","60.03","37"
"05/20/12 10:12:40","96.1406","83.3","217.59","404","60.0","37"
"05/20/12 10:17:39","96.1481","70.9","217.55","353","60.03","36"
"05/20/12 10:22:41","96.1536","70.6","216.86","353","60.03","36"
"05/20/12 10:27:40","96.1601","116.1","217.44","550","60.03","36"
"05/20/12 10:32:40","96.1671","93.7","218.15","452","60.03","36"
"05/20/12 10:37:40","96.1727","83.1","216.91","407","60.0","35"
"05/20/12 10:42:40","96.1796","40.9","216.3","178","60.0","35"
"05/20/12 10:47:40","96.1842","69.7","216.38","343","60.0","34"
"05/20/12 10:52:40","96.19","95.5","216.25","459","60.0","34"
"05/20/12 10:57:40","96.2004","104.4","216.64","497","60.03","35"
"05/20/12 11:02:40","96.2102","121.9","217.8","567","60.0","36"
"05/20/12 11:07:40","96.22","94.0","216.71","453","60.03","37"
"05/20/12 11:12:39","96.2308","163.2","218.37","741","60.0","38"
"05/20/12 11:17:40","96.243","162.2","218.6","734","60.0","39"
"05/20/12 11:22:41","96.255","156.7","218.42","717","60.03","40"
"05/20/12 11:27:40","96.2662","144.8","217.88","665","60.03","40"
"05/20/12 11:32:39","96.2745","86.9","216.18","422","60.03","40"
"05/20/12 11:37:40","96.2808","40.0","215.84","138","60.0","39"
"05/20/12 11:42:39","96.2837","33.0","215.24","214","60.0","38"
"05/20/12 11:47:40","96.2861","36.8","215.61","134","60.0","35"
"05/20/12 11:52:40","96.29","66.6","216.1","334","60.0","33"
"05/20/12 11:57:41","96.2961","83.5","217.2","407","60.03","32"
"05/20/12 12:02:39","96.306","194.9","219.09","880","60.03","32"
"05/20/12 12:07:41","96.312","66.0","215.87","252","60.03","30"
"05/20/12 12:12:41","96.314","18.2","214.15","35","60.0","29"
"05/20/12 12:17:41","96.3151","0.0","213.93","0","60.0","28"
"05/20/12 12:47:43","96.3151","3.8","214.95","229","60.0","20"
"05/20/12 12:52:39","96.3163","12.9","215.18","20","60.03","20"
"05/20/12 12:57:40","96.3181","24.8","214.86","299","60.03","20"
"05/20/12 13:02:41","96.3196","12.1","214.67","11","60.0","20"
"05/20/12 13:07:40","96.3214","35.8","215.61","208","60.03","20"
"05/20/12 13:12:41","96.3256","92.8","216.64","442","60.0","21"
"05/20/12 13:17:41","96.3374","180.0","218.73","817","60.03","23"
"05/20/12 13:22:41","96.3514","184.3","218.64","835","60.03","25"
"05/20/12 13:27:41","96.3624","47.2","215.23","352","60.0","25"
"05/20/12 13:32:41","96.3658","29.6","214.43","187","60.0","24"
"05/20/12 13:37:39","96.3682","34.3","213.94","199","60.03","24"
"05/20/12 13:42:40","96.3694","10.7","213.82","10","60.03","24"
"05/20/12 13:47:41","96.3703","15.9","213.88","3","60.03","24"
"05/20/12 13:52:39","96.3715","7.5","213.2","284","60.03","23"
"05/20/12 13:57:41","96.3721","0.0","213.12","0","60.07","23"
"05/20/12 14:02:39","96.3732","25.0","213.58","176","60.03","23"
"05/20/12 14:07:39","96.374","0.0","212.96","0","60.0","22"
"05/20/12 14:12:40","96.3743","0.0","213.23","0","60.03","22"
"05/20/12 14:17:40","96.3749","12.1","214.49","14","60.03","22"
"05/20/12 14:22:40","96.3763","14.9","214.95","147","60.0","22"
"05/20/12 14:27:40","96.3776","0.0","214.59","0","60.0","21"
"05/20/12 14:32:41","96.378","0.0","214.49","0","60.0","20"
"05/20/12 14:37:39","96.3783","0.0","213.96","7","60.03","19"
"05/20/12 14:42:41","96.3798","30.2","213.89","82","60.0","18"
"05/20/12 14:47:40","96.3845","153.7","217.11","706","60.0","18"
"05/20/12 14:52:41","96.3894","31.6","214.34","128","60.03","17"
"05/20/12 14:57:40","96.3912","13.4","213.64","48","60.07","17"
"05/20/12 15:02:41","96.3918","0.0","213.16","0","60.0","17"
"05/20/12 15:27:40","96.3926","12.9","214.35","3","60.03","15"
"05/20/12 18:17:45","96.3926","0.0","214.13","0","60.07","12"
"05/20/12 18:22:41","96.3932","11.6","214.75","1","60.03","12"
"05/20/12 18:27:40","96.3938","0.0","214.59","0","60.0","12"
"05/20/12 19:02:45","96.3938","14.0","213.05","56","60.03","10"
"05/20/12 19:07:39","96.3942","13.3","212.97","7","60.03","11"
"05/20/12 19:12:41","96.3947","6.0","214.03","0","60.0","11"
"05/20/12 19:17:40","96.3951","0.0","213.56","0","60.0","11"
"05/20/12 19:22:41","96.3954","0.0","213.8","0","60.03","11"
"05/20/12 19:27:40","96.3954","0.0","213.71","0","60.0","11"
"05/21/12 06:02:42","96.3954","0.0","214.34","0","60.0","9"
"05/21/12 06:12:40","96.3956","7.4","214.04","0","60.03","10"
"05/21/12 06:17:45","96.396","0.0","214.34","0","60.0","10"
"05/21/12 06:22:40","96.3966","15.1","214.63","228","60.03","11"
"05/21/12 06:27:41","96.3973","8.4","214.62","237","60.03","11"
"05/21/12 06:32:40","96.3983","11.3","215.72","134","60.03","11"
"05/21/12 06:37:40","96.3994","24.4","215.48","156","60.03","11"
"05/21/12 06:42:41","96.4009","21.0","214.4","204","60.03","11"
"05/21/12 06:47:40","96.4026","19.0","214.76","118","60.03","11"
"05/21/12 06:52:41","96.4046","31.5","214.39","143","60.03","12"
"05/21/12 06:57:41","96.4067","28.1","215.22","122","60.03","12"
"05/21/12 07:02:40","96.4089","22.4","214.55","188","60.03","12"
"05/21/12 07:07:41","96.4113","28.5","214.64","262","60.03","12"
"05/21/12 07:12:42","96.414","36.5","215.51","357","60.03","12"
"05/21/12 07:17:40","96.4169","45.4","215.15","324","60.03","13"
"05/21/12 07:22:41","96.4196","34.4","213.84","225","60.0","13"
"05/21/12 07:27:41","96.4233","40.6","214.25","139","60.0","13"
"05/21/12 07:32:41","96.4276","64.6","215.73","317","60.0","13"
"05/21/12 07:37:41","96.4322","63.5","214.51","326","60.03","13"
"05/21/12 07:42:40","96.4372","66.8","213.98","339","60.03","14"
"05/21/12 07:47:40","96.4425","70.8","213.71","357","60.0","14"
"05/21/12 07:52:41","96.4482","75.2","215.49","374","60.03","15"
"05/21/12 07:57:40","96.4543","79.0","215.64","392","60.07","15"
"05/21/12 08:02:41","96.4606","83.4","215.68","409","60.0","16"
"05/21/12 08:07:41","96.4673","87.5","215.68","427","60.0","17"
"05/21/12 08:12:40","96.4742","91.3","215.58","443","60.03","17"
"05/21/12 08:17:41","96.4815","96.0","214.94","461","60.03","17"
"05/21/12 08:22:40","96.4891","100.6","215.79","483","60.0","18"
"05/21/12 08:27:41","96.4971","104.4","215.74","497","60.0","18"
"05/21/12 08:32:40","96.5053","107.5","215.6","513","60.03","18"
"05/21/12 08:37:41","96.5138","111.4","216.33","528","60.0","19"
"05/21/12 08:42:40","96.5226","114.8","216.04","542","60.03","19"
"05/21/12 08:47:41","96.5317","118.2","216.01","558","60.03","19"
"05/21/12 08:52:41","96.5411","121.2","216.09","568","60.0","20"
"05/21/12 08:57:40","96.5505","125.0","216.57","585","60.03","20"
"05/21/12 09:02:40","96.5605","128.9","217.04","604","60.03","20"
"05/21/12 09:07:41","96.5706","131.9","215.35","618","60.03","21"
"05/21/12 09:12:40","96.5811","135.5","216.59","631","60.0","21"
"05/21/12 09:17:41","96.5918","139.8","217.18","644","60.0","21"
"05/21/12 09:22:40","96.6027","140.7","217.3","650","60.03","22"
"05/21/12 09:27:41","96.6137","141.1","216.2","653","60.03","22"
"05/21/12 09:32:41","96.6248","142.6","216.31","662","60.0","23"
"05/21/12 09:37:41","96.6359","144.7","215.88","671","60.0","23"
"05/21/12 09:42:40","96.6473","147.5","217.73","682","60.03","23"
"05/21/12 09:47:41","96.6589","151.1","217.11","697","60.03","24"
"05/21/12 09:52:41","96.6709","156.0","217.59","722","60.03","24"
"05/21/12 09:57:41","96.6832","159.5","218.45","729","60.03","24"
"05/21/12 10:02:40","96.6956","161.1","217.42","735","60.0","25"
"05/21/12 10:07:40","96.7082","162.8","217.47","741","60.03","26"
"05/21/12 10:12:40","96.7211","165.1","216.82","760","60.07","26"
"05/21/12 10:17:41","96.734","165.8","216.74","761","60.0","27"
"05/21/12 10:22:40","96.7469","167.5","218.91","764","60.0","27"
"05/21/12 10:27:41","96.7603","171.9","218.07","784","60.03","27"
"05/21/12 10:37:41","96.7873","176.0","218.16","797","60.03","27"
"05/21/12 10:42:41","96.8011","177.4","217.96","805","60.0","27"
"05/21/12 10:47:40","96.8149","177.3","217.75","808","60.0","28"
"05/21/12 10:52:40","96.8288","179.3","217.86","817","60.03","28"
"05/21/12 10:57:42","96.843","180.4","218.26","820","60.0","28"
"05/21/12 11:02:41","96.8571","182.8","218.36","830","60.07","28"
"05/21/12 11:07:40","96.8712","182.0","217.87","823","60.03","29"
"05/21/12 11:12:41","96.8854","181.4","218.05","824","60.0","29"
"05/21/12 11:17:42","96.8996","182.6","218.72","824","60.03","29"
"05/21/12 11:22:41","96.9138","183.4","218.87","825","60.03","30"
"05/21/12 11:27:40","96.9281","185.8","218.97","842","60.0","30"
"05/21/12 11:32:40","96.9426","188.9","218.39","851","60.0","30"
"05/21/12 11:37:41","96.9573","187.4","218.1","847","60.0","31"
"05/21/12 11:42:41","96.9719","188.5","218.35","853","60.0","31"
"05/21/12 11:47:40","96.9865","188.7","217.38","857","60.03","31"
"05/21/12 11:52:41","97.0013","189.3","217.22","861","60.03","31"
"05/21/12 11:57:42","97.0161","190.7","217.17","862","60.03","31"
"05/21/12 12:02:41","97.031","189.5","217.48","858","59.96","32"
"05/21/12 12:07:42","97.0459","191.9","216.16","869","60.0","31"
"05/21/12 12:12:42","97.0609","191.9","216.59","868","60.0","32"
"05/21/12 12:17:41","97.0759","191.9","217.88","865","60.0","31"
"05/21/12 12:22:40","97.0909","193.2","218.01","870","60.0","31"
"05/21/12 12:27:41","97.1058","192.1","217.26","873","60.03","31"
"05/21/12 12:32:40","97.1208","192.3","218.38","866","60.03","31"
"05/21/12 12:37:41","97.1359","191.2","217.38","868","60.03","31"
"05/21/12 12:42:42","97.1507","188.1","217.26","852","60.0","32"
"05/21/12 12:47:42","97.1655","189.6","217.45","852","60.0","32"
"05/21/12 12:52:40","97.1802","189.8","216.51","864","60.03","32"
"05/21/12 12:57:42","97.195","189.5","217.47","858","60.03","32"
"05/21/12 13:02:40","97.2098","188.4","217.6","855","60.0","32"
"05/21/12 13:07:40","97.2244","187.4","217.31","854","60.03","32"
"05/21/12 13:12:41","97.2392","188.7","217.54","856","60.0","32"
"05/21/12 13:17:40","97.2539","188.8","217.41","854","60.03","32"
"05/21/12 13:22:40","97.2685","187.4","216.53","849","60.03","32"
"05/21/12 13:27:41","97.283","185.6","216.81","845","60.0","32"
"05/21/12 13:32:41","97.2975","183.1","218.37","831","60.0","32"
"05/21/12 13:37:40","97.3117","183.6","218.44","828","60.0","32"
"05/21/12 13:42:41","97.3261","183.8","218.71","834","60.0","32"
"05/21/12 13:47:40","97.3403","181.9","218.0","823","60.03","32"
"05/21/12 13:52:40","97.3544","180.4","218.31","814","60.03","32"
"05/21/12 13:57:41","97.3684","178.6","218.61","804","60.03","32"
"05/21/12 14:02:41","97.3824","179.6","217.97","811","60.03","32"
"05/21/12 14:07:41","97.3964","179.5","217.72","810","60.0","31"
"05/21/12 14:12:41","97.4103","176.7","217.55","807","60.03","31"
"05/21/12 14:17:40","97.4239","175.0","218.07","793","60.0","31"
"05/21/12 14:22:40","97.4376","173.4","217.65","789","60.0","31"
"05/21/12 14:27:42","97.451","169.5","217.84","774","60.0","31"
"05/21/12 14:32:40","97.4642","168.2","218.06","769","60.0","31"
"05/21/12 14:37:41","97.4773","166.8","217.82","761","60.03","31"
"05/21/12 14:42:42","97.4903","164.1","218.19","751","60.0","31"
"05/21/12 14:47:41","97.5029","162.3","217.68","740","60.0","30"
"05/21/12 14:52:42","97.5155","159.4","217.79","733","60.0","31"
"05/21/12 14:57:42","97.528","159.2","217.82","728","60.03","30"
"05/21/12 15:02:40","97.5402","155.7","217.22","715","60.0","30"
"05/21/12 15:07:41","97.5523","152.5","217.47","699","59.96","30"
"05/21/12 15:12:41","97.5641","149.8","218.09","688","60.0","30"
"05/21/12 15:17:42","97.5757","146.8","217.77","676","60.03","31"
"05/21/12 15:22:41","97.587","145.6","217.75","667","60.03","31"
"05/21/12 15:27:41","97.5982","142.6","218.41","657","60.0","31"
"05/21/12 15:32:40","97.6092","140.4","217.3","651","60.03","31"
"05/21/12 15:37:41","97.62","135.8","217.3","634","60.03","31"
"05/21/12 15:42:42","97.6306","134.1","217.66","623","60.03","30"
"05/21/12 15:47:41","97.6408","130.6","217.19","609","60.0","30"
"05/21/12 15:52:41","97.6508","126.6","216.71","587","60.0","30"
"05/21/12 15:57:40","97.6606","123.8","217.89","575","60.03","30"
"05/21/12 16:02:41","97.6701","119.6","218.17","559","60.03","31"
"05/21/12 16:07:41","97.6792","116.6","217.93","547","60.0","31"
"05/21/12 16:12:41","97.6883","113.4","217.65","537","60.03","30"
"05/21/12 16:17:41","97.6969","109.8","216.93","521","60.03","30"
"05/21/12 16:22:40","97.7053","106.6","217.01","507","60.03","30"
"05/21/12 16:27:42","97.7135","103.1","216.91","492","60.0","30"
"05/21/12 16:32:41","97.7214","99.4","216.68","478","60.07","30"
"05/21/12 16:37:41","97.7289","95.6","216.23","461","60.03","29"
"05/21/12 16:42:41","97.7363","91.6","216.03","443","60.03","30"
"05/21/12 16:47:40","97.7432","88.9","216.33","427","60.0","29"
"05/21/12 16:52:40","97.7499","84.6","216.09","414","60.03","29"
"05/21/12 16:57:40","97.7563","80.5","216.66","397","60.03","29"
"05/21/12 17:02:41","97.7625","77.1","216.53","380","60.03","28"
"05/21/12 17:07:41","97.7682","73.1","216.48","362","60.0","28"
"05/21/12 17:12:41","97.7738","68.5","215.49","341","60.03","28"
"05/21/12 17:17:40","97.7789","63.6","215.4","324","60.03","28"
"05/21/12 17:22:41","97.7836","42.1","215.11","279","60.03","28"
"05/21/12 17:27:41","97.788","54.8","215.53","340","60.07","28"
"05/21/12 17:32:41","97.7919","42.2","215.48","369","60.03","28"
"05/21/12 17:37:40","97.7957","48.9","215.49","341","60.0","28"
"05/21/12 17:42:41","97.7992","46.4","215.24","376","60.03","28"
"05/21/12 17:47:40","97.8024","35.0","214.18","86","60.03","28"
"05/21/12 17:52:41","97.8053","39.2","215.15","304","60.03","28"
"05/21/12 17:57:41","97.8079","35.5","214.45","162","60.07","27"
"05/21/12 18:02:42","97.8103","32.8","214.58","131","60.03","27"
"05/21/12 18:07:40","97.8123","13.9","213.67","201","60.03","26"
"05/21/12 18:12:41","97.814","14.2","213.43","240","60.0","26"
"05/21/12 18:17:41","97.8155","15.2","214.22","4","60.03","26"
"05/21/12 18:22:42","97.8168","12.4","213.75","9","60.03","26"
"05/21/12 18:27:41","97.8178","11.7","214.61","3","60.03","25"
"05/21/12 18:32:41","97.8187","14.5","213.31","59","60.03","25"
"05/21/12 18:37:42","97.8193","13.8","213.4","6","60.03","24"
"05/21/12 18:42:41","97.8199","0.0","213.66","27","60.03","24"
"05/21/12 18:47:42","97.8204","0.0","213.99","0","60.03","24"
"05/21/12 18:52:41","97.8208","0.0","212.51","0","60.03","24"
"05/21/12 18:57:40","97.8211","0.0","213.47","0","60.03","23"
"05/21/12 19:02:40","97.8214","0.0","213.27","0","60.0","23"
"05/21/12 19:07:40","97.8216","14.2","213.53","219","60.03","23"
"05/21/12 19:17:42","97.8221","0.0","213.33","0","60.03","23"
"05/22/12 06:17:42","97.8228","10.7","212.8","0","60.0","15"
"05/22/12 06:22:42","97.8233","0.0","213.19","0","60.03","15"
"05/22/12 06:27:41","97.8237","0.0","214.21","27","60.03","15"
"05/22/12 06:32:42","97.824","0.0","213.97","0","60.03","15"
"05/22/12 06:37:41","97.8245","0.0","214.57","0","60.0","15"
"05/22/12 06:42:41","97.8254","15.8","214.78","74","60.0","15"
"05/22/12 06:47:41","97.8273","19.1","213.51","119","60.03","16"
"05/22/12 06:52:42","97.8293","30.4","214.24","247","60.03","17"
"05/22/12 06:57:42","97.8319","24.2","215.84","153","60.03","17"
"05/22/12 07:02:42","97.834","22.2","213.47","227","60.03","18"
"05/22/12 07:07:41","97.8363","28.3","214.08","271","60.03","18"
"05/22/12 07:12:42","97.8394","46.8","213.97","334","60.0","18"
"05/22/12 07:17:41","97.8431","64.6","216.15","326","60.03","19"
"05/22/12 07:22:42","97.8478","66.6","216.08","336","60.0","20"
"05/22/12 07:27:41","97.8514","42.6","214.56","184","60.03","20"
"05/22/12 07:32:42","97.8544","39.2","214.92","132","60.07","20"
"05/22/12 07:37:42","97.8596","71.2","215.17","357","60.03","21"
"05/22/12 07:42:41","97.8651","77.2","215.75","382","60.03","22"
"05/22/12 07:47:42","97.8715","86.9","215.78","424","60.03","22"
"05/22/12 07:52:41","97.8785","95.1","214.13","462","60.03","23"
"05/22/12 07:57:42","97.8844","62.5","214.23","205","60.0","23"
"05/22/12 08:02:41","97.8886","55.6","215.33","106","60.03","23"
"05/22/12 08:07:42","97.8933","53.0","214.58","360","60.03","23"
"05/22/12 08:12:42","97.897","39.6","215.04","138","60.03","23"
"05/22/12 08:17:41","97.9004","43.5","214.48","282","60.03","23"
"05/22/12 08:22:42","97.904","40.0","214.62","164","60.0","23"
"05/22/12 08:27:40","97.9074","42.5","214.24","323","60.0","22"
"05/22/12 08:32:42","97.91","33.6","214.97","194","60.0","22"
"05/22/12 08:37:42","97.9121","25.5","214.79","253","60.03","22"
"05/22/12 08:42:41","97.9138","20.2","213.69","140","60.0","21"
"05/22/12 08:47:42","97.9151","16.1","213.68","259","60.03","21"
"05/22/12 08:52:41","97.9163","15.4","214.05","23","60.03","20"
"05/22/12 08:57:41","97.9177","17.0","214.57","221","60.03","20"
"05/22/12 09:02:42","97.9196","31.4","215.46","145","60.03","20"
"05/22/12 09:07:42","97.9213","24.6","215.24","26","60.0","20"
"05/22/12 09:12:42","97.9237","39.2","214.89","298","60.0","20"
"05/22/12 09:17:42","97.9265","41.1","214.93","256","60.03","20"
"05/22/12 09:22:42","97.9293","38.5","214.63","175","60.03","20"
"05/22/12 09:27:41","97.9319","37.7","214.85","138","60.03","20"
"05/22/12 09:32:42","97.9347","34.6","213.83","100","60.0","20"
"05/22/12 09:37:42","97.9379","43.8","213.42","286","60.03","20"
"05/22/12 09:42:42","97.9417","42.5","214.74","307","60.0","20"
"05/22/12 09:47:41","97.9455","48.4","214.56","360","60.0","21"
"05/22/12 09:52:41","97.9494","54.4","215.12","78","60.03","21"
"05/22/12 09:57:42","97.953","40.7","214.32","144","60.0","22"
"05/22/12 10:02:41","97.9566","55.7","213.99","389","60.0","22"
"05/22/12 10:07:42","97.9611","64.2","214.06","330","60.03","22"
"05/22/12 10:12:41","97.9669","87.0","216.09","425","60.0","22"
"05/22/12 10:17:42","97.9734","85.7","215.33","419","60.03","23"
"05/22/12 10:22:42","97.9801","91.5","215.22","441","60.03","23"
"05/22/12 10:27:42","97.9884","98.3","216.06","470","60.03","24"
"05/22/12 10:32:42","97.9947","72.5","215.18","358","60.0","24"
"05/22/12 10:37:41","97.9995","54.7","214.58","234","60.03","24"
"05/22/12 10:42:41","98.0033","44.5","214.56","359","60.0","24"
"05/22/12 10:47:42","98.0068","38.7","214.48","105","60.03","24"
"05/22/12 10:52:41","98.0104","53.8","215.29","103","60.0","23"
"05/22/12 10:57:42","98.0141","44.8","215.69","286","60.03","23"
"05/22/12 11:02:42","98.0179","54.7","215.84","133","60.0","23"
"05/22/12 11:07:41","98.0221","69.2","215.04","154","60.0","23"
"05/22/12 11:12:42","98.0263","47.1","214.31","385","60.03","23"
"05/22/12 11:17:42","98.0302","50.2","215.04","110","60.0","23"
"05/22/12 11:22:41","98.0341","69.9","215.91","350","60.03","24"
"05/22/12 11:27:42","98.0404","87.1","217.33","424","60.0","24"
"05/22/12 11:32:41","98.0473","88.8","216.14","432","60.0","24"
"05/22/12 11:37:41","98.0539","84.1","216.23","410","60.03","24"
"05/22/12 11:42:42","98.0602","74.9","216.23","367","60.0","25"
"05/22/12 11:47:42","98.0656","64.4","214.42","328","60.0","25"
"05/22/12 11:52:42","98.0703","69.2","213.93","395","60.0","25"
"05/22/12 11:57:42","98.0742","48.0","215.39","127","60.0","25"
"05/22/12 12:02:41","98.0779","51.1","214.43","292","60.03","25"
"05/22/12 12:07:41","98.081","32.7","214.86","98","60.0","24"
"05/22/12 12:12:42","98.0838","39.5","214.5","192","60.03","23"
"05/22/12 12:17:41","98.0864","26.4","215.24","194","60.03","23"
"05/22/12 12:22:41","98.0886","26.9","215.12","138","60.03","22"
"05/22/12 12:27:42","98.0912","28.5","214.75","218","60.03","22"
"05/22/12 12:32:42","98.0938","30.8","213.99","98","60.0","21"
"05/22/12 12:37:42","98.0966","42.3","214.14","270","59.96","21"
"05/22/12 12:42:42","98.0997","33.0","214.01","170","60.0","20"
"05/22/12 12:47:42","98.1024","28.5","213.79","82","60.03","20"
"05/22/12 12:52:42","98.1046","19.9","214.61","17","60.0","20"
"05/22/12 12:57:41","98.1068","29.3","214.57","216","60.03","20"
"05/22/12 13:02:41","98.1089","32.7","214.1","18","60.0","19"
"05/22/12 13:07:42","98.1112","26.8","214.0","102","60.03","19"
"05/22/12 13:12:43","98.1134","26.1","214.5","232","60.03","19"
"05/22/12 13:17:41","98.116","40.1","213.56","227","60.03","19"
"05/22/12 13:22:41","98.1191","36.5","215.01","115","60.0","19"
"05/22/12 13:27:42","98.1222","31.4","215.0","139","60.0","19"
"05/22/12 13:32:41","98.1246","35.9","215.23","96","60.0","19"
"05/22/12 13:37:42","98.1272","28.5","214.1","115","60.0","19"
"05/22/12 13:42:41","98.1296","26.4","214.78","109","60.03","19"
"05/22/12 13:47:41","98.1323","44.4","214.98","209","60.03","19"
"05/22/12 13:52:41","98.1355","36.0","215.18","336","60.0","20"
"05/22/12 13:57:42","98.1389","52.2","216.21","226","60.03","20"
"05/22/12 14:02:41","98.1423","36.4","215.63","322","60.0","20"
"05/22/12 14:07:42","98.1454","42.2","215.39","250","60.03","20"
"05/22/12 14:12:42","98.1483","33.6","215.68","182","60.03","20"
"05/22/12 14:17:42","98.1512","39.3","214.84","239","60.0","20"
"05/22/12 14:22:41","98.1538","39.8","215.11","294","60.0","20"
"05/22/12 14:27:42","98.1564","26.7","215.09","122","60.03","20"
"05/22/12 14:32:42","98.1586","26.8","214.67","70","60.03","19"
"05/22/12 14:37:42","98.1612","30.8","215.14","259","60.0","19"
"05/22/12 14:42:42","98.1638","35.4","214.0","210","60.03","19"
"05/22/12 14:47:42","98.1665","29.9","214.16","278","60.03","19"
"05/22/12 14:52:42","98.1691","35.7","214.47","163","60.0","19"
"05/22/12 14:57:42","98.1717","41.6","215.19","190","60.03","19"
"05/22/12 15:02:41","98.1746","32.7","215.43","195","60.0","18"
"05/22/12 15:07:41","98.1778","39.4","214.37","141","60.03","18"
"05/22/12 15:12:42","98.1822","69.0","214.44","348","60.03","18"
"05/22/12 15:17:41","98.1874","56.2","214.55","441","60.0","19"
"05/22/12 15:22:41","98.1909","39.2","215.1","267","60.03","19"
"05/22/12 15:27:41","98.1933","36.1","214.24","78","60.03","18"
"05/22/12 15:32:42","98.1951","16.5","214.44","15","60.03","18"
"05/22/12 15:37:42","98.1968","31.8","213.49","56","60.0","18"
"05/22/12 15:42:41","98.1987","33.2","213.46","160","60.0","18"
"05/22/12 15:47:42","98.201","29.0","214.5","86","60.03","18"
"05/22/12 15:52:42","98.2027","33.1","213.99","116","60.0","18"
"05/22/12 15:57:42","98.2046","13.9","210.61","224","60.0","18"
"05/22/12 16:02:42","98.2065","24.8","214.14","35","60.07","17"
"05/22/12 16:07:42","98.2086","29.9","214.93","246","60.0","17"
"05/22/12 16:12:41","98.2104","17.6","213.44","44","60.03","17"
"05/22/12 16:17:41","98.212","27.5","214.56","83","60.0","17"
"05/22/12 16:22:43","98.2134","25.3","213.59","272","60.03","17"
"05/22/12 16:27:42","98.2145","14.2","213.73","14","60.0","17"
"05/22/12 16:32:42","98.2155","12.6","213.44","0","60.0","17"
"05/22/12 16:37:41","98.2162","0.2","213.28","226","60.03","16"
"05/22/12 16:42:42","98.2169","7.5","212.72","228","60.0","16"
"05/22/12 16:47:42","98.218","18.9","213.77","36","60.03","16"
"05/22/12 16:52:41","98.22","31.7","214.13","252","60.03","16"
"05/22/12 16:57:42","98.2236","35.7","214.56","125","60.07","17"
"05/22/12 17:02:42","98.2265","38.6","213.81","161","60.03","17"
"05/22/12 17:07:41","98.2288","36.1","213.47","298","60.03","17"
"05/22/12 17:12:43","98.2306","31.2","213.93","188","60.0","17"
"05/22/12 17:17:41","98.2324","23.7","213.95","195","60.03","17"
"05/22/12 17:22:41","98.2341","22.1","214.84","35","60.03","17"
"05/22/12 17:27:42","98.2358","14.6","214.98","147","60.0","16"
"05/22/12 17:32:42","98.237","11.2","214.61","0","60.0","16"
"05/22/12 17:37:41","98.2378","0.0","213.83","195","60.03","16"
"05/22/12 17:42:42","98.2383","6.7","213.87","186","60.03","16"
"05/22/12 17:47:41","98.2388","12.7","213.71","1","60.0","15"
"05/22/12 17:52:43","98.2394","11.0","214.02","1","60.07","15"
"05/22/12 17:57:42","98.2402","15.8","214.17","4","60.03","15"
"05/22/12 18:02:43","98.2407","11.4","214.03","5","60.03","15"
"05/22/12 18:37:42","98.2407","0.0","213.35","0","60.03","13"
"05/23/12 05:57:42","98.2408","0.0","213.91","0","60.07","13"
"05/23/12 06:02:43","98.2411","0.0","212.61","0","60.03","14"
"05/23/12 06:07:44","98.2415","7.2","214.65","0","60.0","15"
"05/23/12 06:12:43","98.242","14.3","215.08","192","60.03","15"
"05/23/12 06:17:41","98.2425","0.0","214.8","4","60.03","15"
"05/23/12 06:22:43","98.2431","13.2","214.99","64","60.03","15"
"05/23/12 06:27:41","98.2437","14.8","214.51","0","60.03","15"
"05/23/12 06:32:42","98.2443","13.9","215.83","9","60.03","15"
"05/23/12 06:37:41","98.2453","13.2","214.57","3","60.0","16"
"05/23/12 06:42:42","98.2463","19.8","215.18","99","60.03","16"
"05/23/12 06:47:42","98.2473","3.9","214.1","265","60.0","16"
"05/23/12 06:52:42","98.2484","12.1","215.47","3","60.0","17"
"05/23/12 06:57:42","98.2494","11.5","215.41","21","60.0","17"
"05/23/12 07:02:42","98.2502","15.8","214.71","5","60.03","17"
"05/23/12 07:07:42","98.251","11.3","212.91","8","60.03","17"
"05/23/12 07:12:42","98.2517","15.3","213.07","4","60.0","17"
"05/23/12 07:17:42","98.2525","12.9","213.57","1","60.03","17"
"05/23/12 07:22:43","98.2537","22.3","213.66","21","60.0","17"
"05/23/12 07:27:42","98.2558","29.8","213.97","174","60.03","17"
"05/23/12 07:32:43","98.2589","65.1","214.62","273","60.03","17"
"05/23/12 07:37:41","98.2635","67.6","216.29","336","60.0","18"
"05/23/12 07:42:42","98.2693","77.7","217.79","381","60.07","18"
"05/23/12 07:47:42","98.275","72.3","216.67","102","60.03","19"
"05/23/12 07:52:42","98.2799","80.4","217.23","395","60.0","19"
"05/23/12 07:57:42","98.2862","46.1","216.66","305","60.03","20"
"05/23/12 08:02:42","98.2888","34.2","215.07","184","60.03","20"
"05/23/12 08:07:43","98.2914","31.6","215.33","275","60.0","20"
"05/23/12 08:12:42","98.2949","99.1","216.0","477","60.0","20"
"05/23/12 08:17:43","98.303","110.0","216.78","520","60.0","21"
"05/23/12 08:22:42","98.3101","101.1","216.72","477","60.03","22"
"05/23/12 08:27:43","98.3157","55.6","215.04","296","60.03","22"
"05/23/12 08:32:42","98.3195","55.5","215.44","107","60.0","22"
"05/23/12 08:37:43","98.3261","80.0","216.22","394","60.03","22"
"05/23/12 08:42:43","98.3327","72.3","215.49","360","60.07","22"
"05/23/12 08:47:42","98.337","42.5","214.46","361","60.0","22"
"05/23/12 08:52:42","98.3404","40.3","214.86","245","60.03","22"
"05/23/12 08:57:43","98.3443","48.2","213.59","248","60.03","22"
"05/23/12 09:02:42","98.3486","82.0","214.82","399","60.03","22"
"05/23/12 09:07:42","98.3541","70.5","216.03","352","60.03","22"
"05/23/12 09:12:42","98.3594","61.6","216.85","315","60.0","22"
"05/23/12 09:17:41","98.3643","61.1","216.2","312","60.0","23"
"05/23/12 09:22:42","98.3705","85.1","217.23","414","60.03","23"
"05/23/12 09:27:42","98.3765","80.1","217.36","392","60.03","23"
"05/23/12 09:32:43","98.3823","60.6","216.16","310","60.0","23"
"05/23/12 09:37:42","98.387","59.2","215.8","372","60.0","23"
"05/23/12 09:42:43","98.3915","57.3","215.38","378","60.03","23"
"05/23/12 09:47:41","98.3964","71.5","216.47","357","60.0","23"
"05/23/12 09:52:41","98.4013","62.9","215.08","402","60.03","23"
"05/23/12 09:57:41","98.4056","72.3","214.8","334","60.03","23"
"05/23/12 10:02:42","98.4111","73.3","215.9","365","60.07","23"
"05/23/12 10:07:43","98.418","66.8","215.5","335","60.03","24"
"05/23/12 10:12:42","98.4255","103.2","215.42","492","60.0","24"
"05/23/12 10:17:42","98.4342","136.6","217.32","635","60.03","25"
"05/23/12 10:22:43","98.4457","140.5","219.1","642","60.03","26"
"05/23/12 10:27:43","98.4563","139.2","218.06","642","60.0","27"
"05/23/12 10:32:43","98.4675","108.2","217.79","513","60.03","27"
"05/23/12 10:37:43","98.4777","126.4","217.8","588","60.03","28"
"05/23/12 10:42:42","98.4887","155.2","218.6","708","60.03","29"
"05/23/12 10:47:43","98.5004","129.7","217.93","603","60.0","29"
"05/23/12 10:52:41","98.5079","97.0","217.77","462","60.0","29"
"05/23/12 10:57:41","98.5159","132.5","218.48","611","60.03","29"
"05/23/12 11:02:43","98.5254","122.7","217.84","573","60.03","29"
"05/23/12 11:07:43","98.5358","148.1","217.52","684","60.03","30"
"05/23/12 11:12:42","98.5471","122.9","216.18","578","60.0","30"
"05/23/12 11:17:43","98.5574","131.7","217.06","612","60.0","31"
"05/23/12 11:22:42","98.5652","102.1","216.89","485","60.0","30"
"05/23/12 11:27:41","98.5729","83.9","215.99","412","60.03","30"
"05/23/12 11:32:43","98.5813","112.7","215.88","534","60.03","30"
"05/23/12 11:37:43","98.5882","79.8","215.53","392","60.0","30"
"05/23/12 11:42:42","98.5942","73.7","216.1","367","60.0","29"
"05/23/12 11:47:43","98.5998","67.1","215.95","338","60.03","29"
"05/23/12 11:52:43","98.605","73.9","215.85","364","60.0","29"
"05/23/12 11:57:42","98.6109","72.2","215.52","359","60.07","29"
"05/23/12 12:02:41","98.6164","69.6","216.23","349","60.03","28"
"05/23/12 12:07:41","98.6216","60.8","215.6","312","60.0","28"
"05/23/12 12:12:42","98.6259","42.4","214.29","83","60.0","28"
"05/23/12 12:17:42","98.6303","57.4","214.56","89","60.0","28"
"05/23/12 12:22:42","98.6352","91.0","215.0","441","60.0","28"
"05/23/12 12:27:41","98.6463","191.5","218.81","866","60.0","30"
"05/23/12 12:32:42","98.6609","195.4","219.42","882","60.0","31"
"05/23/12 12:37:42","98.6736","115.7","217.02","543","60.0","32"
"05/23/12 12:42:43","98.683","93.3","216.45","449","60.03","32"
"05/23/12 12:47:42","98.6937","172.9","218.01","782","60.0","32"
"05/23/12 12:52:41","98.7008","72.2","215.57","359","60.0","31"
"05/23/12 12:57:41","98.7064","76.5","216.68","377","60.0","31"
"05/23/12 13:02:43","98.7125","70.3","215.67","356","60.03","30"
"05/23/12 13:07:43","98.7181","72.9","215.96","364","60.0","30"
"05/23/12 13:12:43","98.7265","116.5","216.04","548","60.03","31"
"05/23/12 13:17:42","98.737","195.6","218.78","879","60.03","31"
"05/23/12 13:22:41","98.7507","185.7","219.27","838","60.0","32"
"05/23/12 13:27:43","98.7649","171.4","218.38","778","60.0","33"
"05/23/12 13:32:43","98.779","193.4","219.06","870","60.0","35"
"05/23/12 13:37:42","98.7925","194.7","219.42","873","60.0","35"
"05/23/12 13:42:42","98.8076","128.7","217.58","595","60.0","37"
"05/23/12 13:47:43","98.8159","75.8","217.13","372","60.03","35"
"05/23/12 13:52:41","98.8247","195.4","218.79","880","60.03","34"
"05/23/12 13:57:43","98.8352","195.7","219.48","878","60.0","35"
"05/23/12 14:02:42","98.8475","81.3","215.75","397","60.03","35"
"05/23/12 14:07:42","98.8599","160.5","218.04","737","60.03","35"
"05/23/12 14:12:42","98.8722","178.4","217.83","804","60.03","36"
"05/23/12 14:17:43","98.8848","169.6","219.02","769","60.0","36"
"05/23/12 14:22:43","98.8975","163.1","218.98","746","60.0","36"
"05/23/12 14:27:43","98.9105","170.8","218.27","779","60.0","36"
"05/23/12 14:32:41","98.9231","158.4","219.0","717","60.03","36"
"05/23/12 14:37:43","98.9347","168.2","218.78","765","60.0","36"
"05/23/12 14:42:42","98.947","95.0","216.15","458","60.03","36"
"05/23/12 14:47:42","98.9528","64.9","214.64","328","60.0","35"
"05/23/12 14:52:42","98.958","74.6","215.39","370","60.0","34"
"05/23/12 14:57:41","98.9652","129.7","216.57","604","60.03","34"
"05/23/12 15:02:43","98.9757","137.5","217.28","639","60.0","34"
"05/23/12 15:07:43","98.9864","140.5","217.91","652","60.0","34"
"05/23/12 15:12:43","98.9973","147.4","217.81","680","60.0","35"
"05/23/12 15:17:42","99.0092","148.1","217.72","681","60.0","35"
"05/23/12 15:22:43","99.0187","90.1","215.88","435","60.0","35"
"05/23/12 15:27:43","99.027","112.3","216.59","532","60.0","34"
"05/23/12 15:32:42","99.0355","112.6","217.45","530","60.03","34"
"05/23/12 15:37:43","99.0445","115.6","218.25","540","60.03","35"
"05/23/12 15:42:42","99.0529","103.3","216.58","492","60.0","34"
"05/23/12 15:47:43","99.0605","87.9","215.77","428","60.03","34"
"05/23/12 15:52:43","99.066","69.9","215.36","351","60.0","34"
"05/23/12 15:57:42","99.0713","65.4","216.46","329","60.03","33"
"05/23/12 16:02:42","99.0765","65.3","215.16","332","60.0","33"
"05/23/12 16:07:43","99.0822","79.6","215.39","389","60.03","32"
"05/23/12 16:12:43","99.0906","134.7","217.28","624","60.0","33"
"05/23/12 16:17:42","99.1006","125.9","216.08","589","60.03","34"
"05/23/12 16:22:42","99.1087","93.1","216.85","450","60.03","33"
"05/23/12 16:27:43","99.1154","86.2","216.21","420","60.0","33"
"05/23/12 16:32:42","99.1222","101.4","215.99","486","60.03","33"
"05/23/12 16:37:43","99.1304","100.1","215.61","482","60.0","33"
"05/23/12 16:42:43","99.1378","91.7","216.16","441","60.03","33"
"05/23/12 16:47:43","99.1445","80.4","215.27","395","60.03","33"
"05/23/12 16:52:43","99.1496","48.6","215.01","364","60.03","32"
"05/23/12 16:57:42","99.1534","73.1","215.47","364","60.03","32"
"05/23/12 17:02:43","99.1589","62.0","215.51","318","60.0","32"
"05/23/12 17:07:43","99.1639","41.3","214.33","105","60.03","32"
"05/23/12 17:12:42","99.1692","62.8","214.72","321","60.03","32"
"05/23/12 17:17:42","99.1738","44.8","214.9","374","60.0","32"
"05/23/12 17:22:42","99.1776","46.9","215.62","385","60.03","31"
"05/23/12 17:27:42","99.1819","57.2","215.68","201","60.0","31"
"05/23/12 17:32:43","99.1854","49.9","214.94","266","60.03","31"
"05/23/12 17:37:42","99.1887","48.1","215.21","338","60.03","30"
"05/23/12 17:42:43","99.1921","38.5","215.02","187","60.0","30"
"05/23/12 17:47:43","99.196","39.4","215.04","203","60.03","30"
"05/23/12 17:52:42","99.1995","45.9","215.42","354","60.03","30"
"05/23/12 17:57:42","99.2031","46.6","215.15","114","60.07","30"
"05/23/12 18:02:42","99.2057","34.7","214.93","62","60.0","30"
"05/23/12 18:07:43","99.2072","24.4","213.97","85","60.03","30"
"05/23/12 18:12:42","99.2087","32.8","214.62","88","60.0","30"
"05/23/12 18:17:42","99.2103","17.5","214.74","9","60.03","29"
"05/23/12 18:22:43","99.2119","13.2","214.09","265","60.03","29"
"05/23/12 18:27:43","99.2135","14.0","214.34","148","60.03","29"
"05/23/12 18:32:42","99.2148","15.1","214.78","38","60.07","28"
"05/23/12 18:37:42","99.216","23.2","215.29","265","60.07","28"
"05/23/12 18:42:42","99.2172","15.3","215.08","34","60.0","28"
"05/23/12 18:47:43","99.2184","11.2","215.08","40","60.07","28"
"05/23/12 18:52:42","99.2194","14.7","214.96","72","60.03","27"
"05/23/12 18:57:42","99.22","0.0","214.06","0","60.03","27"
"05/23/12 19:02:43","99.2204","10.5","215.25","2","60.03","27"
"05/23/12 19:07:41","99.2207","0.0","214.15","0","60.03","26"
"05/24/12 07:07:42","99.2211","11.7","214.0","1","60.0","17"
"05/24/12 07:12:43","99.222","12.4","214.52","12","60.0","17"
"05/24/12 07:17:43","99.2232","17.1","214.37","86","60.03","17"
"05/24/12 07:22:42","99.2245","12.5","214.87","12","60.0","18"
"05/24/12 07:27:42","99.2259","15.0","215.14","32","60.03","18"
"05/24/12 07:32:43","99.2272","17.3","215.5","116","60.03","18"
"05/24/12 07:37:43","99.2286","12.9","215.14","19","60.07","19"
"05/24/12 07:42:43","99.2298","11.3","214.52","7","60.03","19"
"05/24/12 07:47:42","99.2309","8.6","214.72","220","60.03","19"
"05/24/12 07:52:43","99.2316","13.8","214.04","2","60.03","19"
"05/24/12 07:57:43","99.2322","0.0","213.81","0","60.0","19"
"05/24/12 08:02:42","99.2329","7.0","214.17","191","60.03","19"
