"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/24/12 08:07:43","99.2338","16.0","214.09","1","60.0","19"
"05/24/12 08:12:43","99.2351","13.6","214.75","18","60.0","19"
"05/24/12 08:17:43","99.2378","46.0","215.41","281","60.0","20"
"05/24/12 08:22:43","99.2416","71.2","215.34","357","60.0","20"
"05/24/12 08:27:42","99.2462","51.1","214.45","340","60.0","21"
"05/24/12 08:32:43","99.2504","47.6","214.42","264","60.03","22"
"05/24/12 08:37:43","99.2528","30.3","214.62","13","60.0","22"
"05/24/12 08:42:43","99.2554","34.9","214.73","118","60.0","22"
"05/24/12 08:47:42","99.2585","47.8","215.12","241","60.03","22"
"05/24/12 08:52:44","99.2632","84.4","215.53","414","60.0","22"
"05/24/12 08:57:43","99.2686","51.4","216.26","382","60.03","23"
"05/24/12 09:02:42","99.2748","70.2","216.43","354","60.03","23"
"05/24/12 09:07:43","99.2831","107.9","215.69","513","60.0","24"
"05/24/12 09:12:43","99.2919","108.6","216.54","510","60.0","25"
"05/24/12 09:17:42","99.3011","120.3","216.89","563","60.03","26"
"05/24/12 09:22:43","99.3106","125.4","217.16","584","60.0","27"
"05/24/12 09:27:42","99.3207","130.6","217.7","605","60.03","28"
"05/24/12 09:32:42","99.3311","135.4","217.21","629","60.0","29"
"05/24/12 09:37:43","99.3371","57.0","214.75","197","60.03","28"
"05/24/12 09:42:42","99.3409","55.9","214.81","142","60.0","28"
"05/24/12 09:47:43","99.3465","87.8","216.02","426","60.0","28"
"05/24/12 09:52:42","99.3542","108.7","217.06","516","60.0","29"
"05/24/12 09:57:43","99.3608","71.6","215.86","360","60.03","29"
"05/24/12 10:02:42","99.3698","160.2","218.17","732","60.03","30"
"05/24/12 10:07:43","99.3831","171.1","218.38","779","60.03","32"
"05/24/12 10:12:43","99.3948","150.4","217.66","688","60.0","32"
"05/24/12 10:17:42","99.4059","141.9","216.74","655","60.0","32"
"05/24/12 10:22:43","99.4175","153.9","217.46","705","60.03","33"
"05/24/12 10:27:43","99.4295","153.7","217.6","708","60.03","34"
"05/24/12 10:32:42","99.4395","67.9","215.65","343","60.0","34"
"05/24/12 10:37:43","99.4485","89.9","216.36","432","60.0","34"
"05/24/12 10:42:42","99.4566","123.7","216.78","578","60.03","34"
"05/24/12 10:47:43","99.4675","166.5","217.88","754","60.0","35"
"05/24/12 10:52:42","99.4804","175.1","218.08","791","60.03","35"
"05/24/12 10:57:42","99.4887","110.9","216.8","529","60.03","35"
"05/24/12 11:02:43","99.4986","93.6","216.27","454","60.0","35"
"05/24/12 11:07:42","99.5063","70.6","216.56","348","60.0","34"
"05/24/12 11:12:42","99.5111","68.2","215.48","342","60.03","33"
"05/24/12 11:17:42","99.5181","81.7","215.9","399","60.0","33"
"05/24/12 11:22:43","99.5257","79.5","215.77","393","60.03","33"
"05/24/12 11:27:43","99.5333","77.0","215.7","379","60.0","32"
"05/24/12 11:32:43","99.5391","38.4","215.4","99","60.0","32"
"05/24/12 11:37:42","99.5431","69.7","214.69","270","60.0","32"
"05/24/12 11:42:43","99.5503","76.7","216.6","377","60.0","32"
"05/24/12 11:47:42","99.5575","126.6","217.89","593","60.03","32"
"05/24/12 11:52:43","99.5676","98.4","216.41","472","60.03","33"
"05/24/12 11:57:44","99.5725","69.0","216.05","346","60.03","32"
"05/24/12 12:02:43","99.58","193.6","217.82","875","60.03","33"
"05/24/12 12:07:42","99.5906","195.3","218.03","881","60.0","34"
"05/24/12 12:12:43","99.6002","134.3","216.36","627","60.0","35"
"05/24/12 12:17:43","99.6123","68.6","214.79","346","60.0","36"
"05/24/12 12:22:43","99.6255","176.9","217.82","802","60.0","38"
"05/24/12 12:27:44","99.639","178.5","217.12","813","60.0","38"
"05/24/12 12:32:43","99.6513","171.2","217.58","788","60.0","39"
"05/24/12 12:37:43","99.6651","174.8","217.66","794","60.03","40"
"05/24/12 12:42:42","99.6785","191.9","218.04","866","60.03","41"
"05/24/12 12:47:42","99.691","184.4","217.24","837","60.0","42"
"05/24/12 12:52:42","99.7044","174.7","218.31","792","60.0","42"
"05/24/12 12:57:44","99.7178","168.0","218.11","765","60.07","42"
"05/24/12 13:02:43","99.7307","166.1","215.93","770","60.03","42"
"05/24/12 13:07:42","99.7438","169.5","216.67","778","59.96","42"
"05/24/12 13:12:42","99.757","170.4","217.84","779","60.03","42"
"05/24/12 13:17:42","99.7699","77.0","215.17","385","60.0","41"
"05/24/12 13:22:43","99.7784","76.5","216.04","374","60.0","40"
"05/24/12 13:27:43","99.7829","47.9","215.38","325","60.0","38"
"05/24/12 13:32:43","99.7856","22.9","214.2","138","60.03","37"
"05/24/12 13:37:42","99.7878","31.8","214.74","78","60.0","35"
"05/24/12 13:42:43","99.7914","45.9","215.46","225","60.0","34"
"05/24/12 13:47:44","99.7989","97.3","216.34","467","60.0","33"
"05/24/12 13:52:43","99.8095","191.8","218.48","867","60.03","34"
"05/24/12 13:57:43","99.8228","177.6","217.94","810","60.0","35"
"05/24/12 14:02:44","99.8341","176.5","217.44","805","60.03","35"
"05/24/12 14:07:43","99.8454","167.4","217.36","769","60.03","35"
"05/24/12 14:12:43","99.8577","133.9","216.68","621","60.03","36"
"05/24/12 14:17:44","99.8693","125.8","216.43","591","60.03","37"
"05/24/12 14:22:44","99.8809","172.1","218.39","782","60.03","38"
"05/24/12 14:27:43","99.8919","168.5","217.78","773","60.03","38"
"05/24/12 14:32:42","99.9005","73.8","215.57","367","60.0","38"
"05/24/12 14:37:43","99.9106","170.4","217.65","777","60.0","38"
"05/24/12 14:42:43","99.9221","131.0","216.92","614","60.03","38"
"05/24/12 14:47:43","99.9313","153.3","217.24","704","60.0","37"
"05/24/12 14:52:44","99.9393","147.2","216.99","680","60.0","36"
"05/24/12 14:57:42","99.9505","140.6","216.02","654","60.03","36"
"05/24/12 15:02:43","99.9614","139.6","217.18","647","60.07","36"
"05/24/12 15:07:43","99.9723","138.1","216.59","642","60.0","36"
"05/24/12 15:12:43","99.9829","134.1","216.91","624","60.0","36"
"05/24/12 15:17:43","99.9933","130.9","216.37","609","60.03","36"
"05/24/12 15:22:43","100.0035","130.6","217.02","612","60.0","36"
"05/24/12 15:27:44","100.0137","130.7","216.81","609","60.03","36"
"05/24/12 15:32:44","100.0236","124.5","216.69","582","60.03","36"
"05/24/12 15:37:42","100.0318","120.9","216.44","568","60.03","36"
"05/24/12 15:42:43","100.041","119.1","217.34","553","60.03","36"
"05/24/12 15:47:43","100.0501","114.5","216.11","540","60.0","36"
"05/24/12 15:52:42","100.0588","110.7","216.36","521","60.03","36"
"05/24/12 15:57:44","100.0674","107.2","216.72","506","60.0","36"
"05/24/12 16:02:44","100.0754","102.2","216.39","489","60.03","35"
"05/24/12 16:07:43","100.0833","102.6","217.06","487","60.0","36"
"05/24/12 16:12:43","100.091","96.6","217.14","463","60.0","36"
"05/24/12 16:17:42","100.0984","94.2","215.69","451","60.03","36"
"05/24/12 16:22:44","100.1056","90.0","215.95","435","60.03","36"
"05/24/12 16:27:42","100.1125","87.8","215.75","425","60.0","35"
"05/24/12 16:32:43","100.1192","84.0","215.6","412","60.03","35"
"05/24/12 16:37:42","100.1255","82.4","214.39","406","60.03","35"
"05/24/12 16:42:43","100.1317","78.8","214.91","391","60.0","35"
"05/24/12 16:47:43","100.1378","75.5","215.67","376","60.03","34"
"05/24/12 16:52:44","100.1435","71.9","215.37","359","60.03","34"
"05/24/12 16:57:43","100.1489","68.4","215.09","344","60.07","34"
"05/24/12 17:02:43","100.1541","65.3","216.11","329","60.07","33"
"05/24/12 17:07:44","100.1591","62.4","215.3","320","60.0","33"
"05/24/12 17:12:42","100.1635","63.9","214.82","304","60.03","33"
"05/24/12 17:17:43","100.1674","44.9","214.23","358","60.0","33"
"05/24/12 17:22:44","100.1715","60.6","214.49","313","60.03","33"
"05/24/12 17:27:42","100.1754","56.3","215.44","327","60.0","33"
"05/24/12 17:32:42","100.1791","46.2","214.62","271","60.03","32"
"05/24/12 17:37:42","100.1825","47.2","214.72","305","60.0","32"
"05/24/12 17:42:42","100.1855","45.0","214.99","113","60.03","32"
"05/24/12 17:47:43","100.1885","31.0","214.86","260","60.0","32"
"05/24/12 17:52:43","100.1911","38.2","215.07","142","60.03","32"
"05/24/12 17:57:43","100.1937","34.3","215.33","115","60.03","32"
"05/24/12 18:02:43","100.1956","29.9","214.94","48","60.0","31"
"05/24/12 18:07:43","100.1974","22.5","214.12","57","60.03","31"
"05/24/12 18:12:43","100.1985","11.1","214.73","27","60.03","31"
"05/24/12 18:17:44","100.1993","0.0","214.44","50","60.03","30"
"05/24/12 18:22:42","100.2","12.2","214.97","12","60.03","30"
"05/24/12 18:27:43","100.2008","16.2","214.91","1","60.03","29"
"05/24/12 18:32:43","100.2015","13.1","214.58","38","60.03","29"
"05/24/12 18:37:43","100.2021","11.4","214.24","5","60.0","29"
"05/24/12 18:42:43","100.2026","7.1","213.63","0","60.0","29"
"05/24/12 18:47:42","100.2029","12.4","213.67","1","60.07","28"
"05/25/12 05:57:47","100.2029","0.0","214.04","0","60.0","14"
"05/25/12 06:02:42","100.2029","0.0","213.82","0","60.0","15"
"05/25/12 06:07:44","100.203","0.0","214.04","0","60.03","15"
"05/25/12 06:32:43","100.2044","5.6","213.06","0","60.03","16"
"05/25/12 06:37:43","100.2046","0.0","213.38","0","60.0","16"
"05/25/12 06:42:45","100.2057","29.1","213.83","111","60.03","16"
"05/25/12 06:47:45","100.2071","20.6","214.17","219","60.03","17"
"05/25/12 06:52:44","100.2087","6.8","214.81","0","60.03","17"
"05/25/12 06:57:44","100.2087","36.2","215.32","278","60.07","17"
"05/25/12 07:02:44","100.2108","36.5","214.38","258","60.0","17"
"05/25/12 07:07:44","100.213","40.3","214.93","364","60.0","17"
"05/25/12 07:12:43","100.216","30.3","214.12","170","60.03","18"
"05/25/12 07:17:43","100.2187","44.6","214.79","228","60.03","18"
"05/25/12 07:22:42","100.2222","25.8","214.07","77","60.03","18"
"05/25/12 07:27:42","100.2259","51.0","215.21","361","60.03","18"
"05/25/12 07:32:42","100.229","18.2","213.7","182","60.03","18"
"05/25/12 07:37:42","100.2333","32.4","214.86","90","60.0","18"
"05/25/12 07:42:44","100.2378","26.2","213.92","72","60.0","18"
"05/25/12 07:47:43","100.242","89.1","214.97","438","60.03","19"
"05/25/12 07:52:44","100.2471","64.2","215.01","328","60.0","19"
"05/25/12 07:57:42","100.2516","93.4","215.74","449","60.03","19"
"05/25/12 08:02:42","100.2581","75.8","215.86","377","60.03","19"
"05/25/12 08:07:43","100.2641","59.0","214.97","141","60.0","19"
"05/25/12 08:12:43","100.271","92.1","216.67","443","60.03","19"
"05/25/12 08:17:44","100.2782","94.3","216.98","449","60.0","20"
"05/25/12 08:22:44","100.2856","101.4","216.36","485","60.0","20"
"05/25/12 08:27:43","100.2937","111.5","216.42","528","60.03","20"
"05/25/12 08:32:43","100.3008","118.7","216.82","559","60.03","20"
"05/25/12 08:37:42","100.3095","109.3","216.48","513","60.0","20"
"05/25/12 08:42:43","100.3183","126.9","216.77","596","60.0","20"
"05/25/12 08:47:42","100.3259","130.3","216.55","610","60.0","21"
"05/25/12 08:52:43","100.3348","132.7","218.13","618","60.03","21"
"05/25/12 08:57:43","100.3433","104.9","216.08","501","60.03","21"
"05/25/12 09:02:43","100.3523","88.5","215.46","430","60.0","21"
"05/25/12 09:07:44","100.3608","159.9","216.73","734","60.0","22"
"05/25/12 09:12:43","100.3714","134.3","216.57","624","60.0","22"
"05/25/12 09:17:43","100.3802","100.7","215.36","485","60.0","22"
"05/25/12 09:22:43","100.3882","93.3","215.14","452","60.0","21"
"05/25/12 09:27:43","100.3944","81.0","216.11","400","60.03","21"
"05/25/12 09:32:42","100.4007","108.3","216.91","511","60.03","21"
"05/25/12 09:37:43","100.4106","180.0","217.92","816","60.0","22"
"05/25/12 09:42:43","100.4223","160.4","217.27","736","60.03","22"
"05/25/12 09:47:43","100.4334","176.0","216.76","805","60.03","22"
"05/25/12 09:52:43","100.4442","195.1","217.87","882","60.0","22"
"05/25/12 09:57:43","100.4524","190.0","217.65","860","60.0","22"
"05/25/12 10:02:44","100.4639","195.2","218.7","879","60.03","23"
"05/25/12 10:07:42","100.4754","151.7","217.3","695","60.0","23"
"05/25/12 10:12:44","100.4883","169.2","218.21","764","60.03","24"
"05/25/12 10:17:42","100.5006","195.2","218.51","881","60.0","24"
"05/25/12 10:22:43","100.514","54.7","216.02","372","60.03","24"
"05/25/12 10:27:43","100.5243","54.3","215.37","361","60.07","24"
"05/25/12 10:32:44","100.5388","195.1","218.01","886","60.0","25"
"05/25/12 10:37:42","100.5527","195.9","218.19","878","60.0","25"
"05/25/12 10:42:43","100.5665","153.6","217.78","699","60.0","25"
"05/25/12 10:47:43","100.5795","173.3","217.68","801","60.03","25"
"05/25/12 10:52:44","100.5915","90.0","216.54","432","60.03","24"
"05/25/12 10:57:42","100.6046","82.1","216.49","399","60.03","25"
"05/25/12 11:02:43","100.617","194.7","219.1","874","60.03","25"
"05/25/12 11:07:44","100.6295","196.6","219.63","867","60.03","25"
"05/25/12 11:12:44","100.6414","64.9","215.41","330","60.03","24"
"05/25/12 11:17:44","100.6541","195.9","218.87","882","60.07","25"
"05/25/12 11:22:44","100.6694","195.0","218.75","877","60.03","25"
"05/25/12 11:27:42","100.6844","195.0","218.36","875","60.0","26"
"05/25/12 11:32:43","100.6976","171.3","218.39","772","60.03","25"
"05/25/12 11:37:43","100.7127","195.8","218.73","877","60.07","25"
"05/25/12 11:42:43","100.728","195.7","218.33","877","60.0","26"
"05/25/12 11:47:43","100.7433","195.8","218.56","883","60.0","25"
"05/25/12 11:52:44","100.7586","195.2","218.54","881","60.03","25"
"05/25/12 11:57:44","100.7738","195.3","217.7","885","60.0","25"
"05/25/12 12:02:42","100.789","75.0","214.67","365","60.03","25"
"05/25/12 12:07:42","100.8039","195.2","217.84","881","60.03","26"
"05/25/12 12:12:44","100.8191","193.6","217.7","875","60.03","26"
"05/25/12 12:17:43","100.8343","195.1","217.36","888","60.03","26"
"05/25/12 12:22:43","100.8483","194.1","218.56","878","60.03","25"
"05/25/12 12:27:43","100.8628","195.0","218.08","884","60.03","26"
"05/25/12 12:32:43","100.878","195.6","218.9","885","60.03","26"
"05/25/12 12:37:43","100.8932","195.3","218.5","877","60.03","26"
"05/25/12 12:42:43","100.9067","114.3","215.95","540","60.03","25"
"05/25/12 12:47:44","100.9158","116.6","216.68","554","60.03","24"
"05/25/12 12:52:44","100.9254","102.8","216.23","492","60.0","23"
"05/25/12 12:57:43","100.938","145.4","217.51","681","60.03","24"
"05/25/12 13:02:44","100.9525","178.9","219.21","810","60.07","25"
"05/25/12 13:07:43","100.9675","195.3","219.3","884","60.07","25"
"05/25/12 13:12:42","100.9827","195.4","218.7","881","60.03","26"
"05/25/12 13:17:43","100.9975","192.2","219.68","862","60.07","26"
"05/25/12 13:22:43","101.0099","100.4","216.88","478","60.07","25"
"05/25/12 13:27:44","101.0191","195.0","219.08","877","60.03","25"
"05/25/12 13:32:43","101.0342","194.3","219.24","879","60.03","26"
"05/25/12 13:37:43","101.0491","195.2","219.54","880","60.07","26"
"05/25/12 13:42:44","101.06","161.6","219.34","735","60.0","25"
"05/25/12 13:47:44","101.0693","130.1","217.97","605","60.03","24"
"05/25/12 13:52:44","101.0837","184.1","219.69","831","60.07","26"
"05/25/12 13:57:43","101.0981","185.5","220.28","836","60.07","26"
"05/25/12 14:02:43","101.1125","183.3","218.09","828","60.03","26"
"05/25/12 14:07:44","101.1261","170.4","218.58","773","60.03","26"
"05/25/12 14:12:44","101.1405","191.9","219.01","865","60.03","26"
"05/25/12 14:17:44","101.1535","152.0","217.79","697","60.0","26"
"05/25/12 14:22:43","101.165","195.2","219.05","876","60.03","26"
"05/25/12 14:27:43","101.179","154.1","218.95","707","60.07","25"
"05/25/12 14:32:43","101.1928","114.5","216.36","542","60.07","26"
"05/25/12 14:37:43","101.2014","192.2","218.24","867","60.03","25"
"05/25/12 14:42:43","101.2155","181.1","218.89","821","60.03","26"
"05/25/12 14:47:44","101.2263","174.7","218.2","792","60.07","25"
"05/25/12 14:52:43","101.2388","172.8","217.97","781","60.0","25"
"05/25/12 14:57:44","101.2496","82.5","215.68","405","60.03","25"
"05/25/12 15:02:43","101.2607","165.3","217.78","758","60.07","25"
"05/25/12 15:07:43","101.2731","158.9","218.33","728","60.03","25"
"05/25/12 15:12:44","101.2853","148.9","217.55","686","60.03","26"
"05/25/12 15:17:43","101.2957","128.2","216.57","598","60.03","25"
"05/25/12 15:22:43","101.307","154.5","217.62","712","60.03","25"
"05/25/12 15:27:44","101.3188","149.3","217.32","688","60.03","25"
"05/25/12 15:32:44","101.3302","144.4","217.43","669","60.03","25"
"05/25/12 15:37:43","101.3412","141.0","217.57","648","60.03","25"
"05/25/12 15:42:43","101.3521","135.6","216.77","632","60.03","25"
"05/25/12 15:47:42","101.3616","134.4","216.87","629","60.03","25"
"05/25/12 15:52:43","101.3722","131.2","217.06","613","60.03","25"
"05/25/12 15:57:43","101.3822","127.9","216.91","602","60.03","25"
"05/25/12 16:02:43","101.3921","123.8","217.03","581","60.03","25"
"05/25/12 16:07:44","101.4016","120.9","217.21","565","60.03","25"
"05/25/12 16:12:44","101.4109","117.1","216.82","554","60.03","25"
"05/25/12 16:17:44","101.4199","113.6","216.94","537","60.03","25"
"05/25/12 16:22:44","101.4287","110.1","215.55","528","60.07","24"
"05/25/12 16:27:44","101.4371","106.7","216.3","508","60.03","24"
"05/25/12 16:32:43","101.4453","102.9","216.86","488","60.03","25"
"05/25/12 16:37:43","101.453","91.6","215.97","448","60.03","24"
"05/25/12 16:42:43","101.4604","92.1","216.33","446","60.03","24"
"05/25/12 16:47:44","101.466","76.1","216.09","376","60.07","24"
"05/25/12 16:52:43","101.4726","90.9","216.96","439","60.03","24"
"05/25/12 16:57:43","101.479","64.6","214.87","327","60.07","24"
"05/25/12 17:02:43","101.4834","66.5","215.75","334","60.03","24"
"05/25/12 17:07:44","101.4881","41.2","215.24","235","60.03","24"
"05/25/12 17:12:43","101.4919","47.0","215.59","388","60.03","23"
"05/25/12 17:17:43","101.4961","64.5","215.99","327","60.07","23"
"05/25/12 17:22:43","101.5011","65.2","216.18","330","60.07","23"
"05/25/12 17:27:44","101.5041","34.2","215.16","158","60.03","22"
"05/25/12 17:32:43","101.5075","59.1","216.37","395","60.03","22"
"05/25/12 17:37:44","101.5116","31.6","215.59","95","60.07","22"
"05/25/12 17:42:44","101.5146","48.9","215.82","348","60.07","22"
"05/25/12 17:47:43","101.5187","30.9","215.25","163","60.03","22"
"05/25/12 17:52:43","101.5213","39.9","215.85","252","60.03","22"
"05/25/12 17:57:43","101.5238","31.1","215.24","121","60.03","22"
"05/25/12 18:02:43","101.5257","31.2","214.76","46","60.03","22"
"05/25/12 18:07:43","101.528","35.6","214.25","268","60.03","22"
"05/25/12 18:12:43","101.5308","21.7","213.83","22","60.03","22"
"05/25/12 18:17:43","101.5325","22.2","214.03","43","60.03","22"
"05/25/12 18:22:43","101.5342","25.9","213.67","39","60.03","22"
"05/25/12 18:27:43","101.5358","33.6","214.68","54","60.03","22"
"05/25/12 18:32:44","101.5375","12.2","213.15","33","60.03","22"
"05/25/12 18:37:43","101.5392","32.3","214.45","283","60.03","22"
"05/25/12 18:42:44","101.5408","28.3","214.57","21","60.07","22"
"05/25/12 18:47:43","101.5423","12.5","214.62","220","60.07","22"
"05/25/12 18:52:43","101.5437","10.5","214.73","3","60.07","22"
"05/25/12 18:57:43","101.5452","17.9","214.17","14","60.07","22"
"05/25/12 19:02:44","101.5463","14.9","214.14","8","60.07","22"
"05/25/12 19:07:43","101.547","13.8","213.99","33","60.07","22"
"05/25/12 19:12:44","101.5474","0.0","213.93","0","60.07","22"
"05/25/12 19:17:43","101.5477","1.8","213.65","195","60.03","22"
"05/25/12 19:22:44","101.5482","15.1","213.6","59","60.03","21"
"05/25/12 19:27:43","101.549","15.1","213.28","55","60.07","21"
"05/25/12 19:32:44","101.5495","0.0","213.9","0","60.03","21"
"05/25/12 19:37:43","101.5499","13.2","212.96","6","60.03","22"
"05/25/12 19:42:43","101.5503","0.0","212.4","0","60.03","22"
"05/26/12 05:52:50","101.5503","0.0","212.76","0","60.0","11"
"05/26/12 05:57:49","101.5503","0.0","213.21","0","60.07","11"
"05/26/12 06:22:43","101.5514","0.0","213.6","0","60.03","13"
"05/26/12 06:32:43","101.553","11.0","213.4","109","60.0","14"
"05/26/12 06:37:44","101.5541","15.8","213.68","8","60.0","14"
"05/26/12 06:42:43","101.5554","25.6","213.68","174","60.07","15"
"05/26/12 06:47:43","101.557","26.5","213.49","282","60.0","15"
"05/26/12 06:52:43","101.5589","25.0","214.1","276","60.03","15"
"05/26/12 06:57:43","101.5611","25.9","214.33","88","60.0","15"
"05/26/12 07:02:44","101.5636","30.4","214.08","93","60.0","16"
"05/26/12 07:07:43","101.5663","32.4","214.15","82","60.0","17"
"05/26/12 07:12:45","101.5694","47.8","213.91","363","60.03","17"
"05/26/12 07:17:44","101.5728","50.6","214.27","351","60.0","17"
"05/26/12 07:22:43","101.5765","54.8","214.58","97","60.0","18"
"05/26/12 07:27:45","101.5805","64.9","214.41","356","60.0","18"
"05/26/12 07:32:43","101.5848","59.1","214.84","408","60.0","18"
"05/26/12 07:37:44","101.5891","41.5","214.6","243","60.0","19"
"05/26/12 07:42:43","101.5941","65.8","215.34","335","60.0","19"
"05/26/12 07:47:44","101.5994","69.9","215.76","351","60.03","19"
"05/26/12 07:52:45","101.6049","73.4","215.02","367","60.0","19"
"05/26/12 07:57:44","101.6107","77.6","215.3","383","60.03","20"
"05/26/12 08:02:45","101.617","81.3","216.26","400","60.03","20"
"05/26/12 08:07:45","101.6234","84.9","215.84","416","60.03","20"
"05/26/12 08:12:45","101.6302","89.1","216.16","431","60.03","20"
"05/26/12 08:17:43","101.6372","92.6","215.38","449","60.0","21"
"05/26/12 08:22:45","101.6446","96.2","216.18","464","60.03","21"
"05/26/12 08:27:44","101.6522","100.0","215.59","480","60.03","22"
"05/26/12 08:32:44","101.6601","103.9","216.51","488","60.0","22"
"05/26/12 08:37:44","101.6682","106.4","216.37","506","60.0","22"
"05/26/12 08:42:44","101.6766","110.0","216.58","520","60.03","23"
"05/26/12 08:47:44","101.6853","114.2","216.66","536","60.0","23"
"05/26/12 08:52:44","101.6944","118.5","216.77","556","60.03","23"
"05/26/12 08:57:44","101.7036","117.1","216.87","546","60.03","24"
"05/26/12 09:02:44","101.7127","118.8","215.93","560","60.0","24"
"05/26/12 09:07:44","101.7219","113.5","215.96","532","60.0","24"
"05/26/12 09:12:45","101.7304","110.1","216.37","521","60.03","24"
"05/26/12 09:17:43","101.7392","119.6","216.85","560","60.0","25"
"05/26/12 09:22:45","101.7484","112.4","216.17","533","60.03","25"
"05/26/12 09:27:44","101.7573","125.1","217.46","581","60.0","25"
"05/26/12 09:32:43","101.7676","121.6","217.53","565","60.03","26"
"05/26/12 09:37:44","101.7782","137.2","217.51","632","60.03","27"
"05/26/12 09:42:44","101.7889","132.3","217.16","615","60.0","27"
"05/26/12 09:47:43","101.799","130.8","216.49","611","60.0","28"
"05/26/12 09:52:43","101.8094","137.6","216.94","637","60.0","29"
"05/26/12 09:57:44","101.8205","146.8","217.34","673","60.03","30"
"05/26/12 10:02:45","101.8321","145.2","217.26","669","60.0","30"
"05/26/12 10:07:44","101.8428","137.1","216.65","637","60.0","30"
"05/26/12 10:12:44","101.8536","146.3","217.1","678","60.0","30"
"05/26/12 10:17:44","101.8645","127.4","217.16","597","60.03","30"
"05/26/12 10:22:44","101.875","146.1","217.34","670","60.0","30"
"05/26/12 10:27:43","101.8863","144.5","216.62","672","60.0","30"
"05/26/12 10:32:44","101.8978","152.5","216.88","703","60.0","30"
"05/26/12 10:37:44","101.9096","154.8","217.43","712","60.0","30"
"05/26/12 10:42:43","101.921","154.7","217.25","705","60.0","30"
"05/26/12 10:47:43","101.9326","150.1","217.39","686","60.0","31"
"05/26/12 10:52:43","101.9438","138.6","216.73","641","60.0","31"
"05/26/12 10:57:43","101.9554","154.8","217.7","711","60.03","31"
"05/26/12 11:02:43","101.9679","163.5","217.57","745","60.03","32"
"05/26/12 11:07:43","101.9801","153.1","217.3","702","60.07","32"
"05/26/12 11:12:43","101.9918","153.4","216.58","706","60.03","32"
"05/26/12 11:17:45","102.0034","144.9","216.81","671","60.03","33"
"05/26/12 11:22:43","102.0147","146.7","216.93","680","60.03","33"
"05/26/12 11:27:44","102.0265","151.9","216.97","700","60.03","33"
"05/26/12 11:32:45","102.0379","146.0","217.28","671","60.03","33"
"05/26/12 11:37:44","102.0488","139.1","217.18","647","60.03","34"
"05/26/12 11:42:44","102.0596","146.3","216.73","674","60.03","34"
"05/26/12 11:47:43","102.071","144.6","217.42","669","60.03","35"
"05/26/12 11:52:44","102.0827","147.4","216.5","679","60.03","35"
"05/26/12 11:57:44","102.0945","155.2","217.42","711","60.03","35"
"05/26/12 12:02:44","102.1065","152.8","218.47","700","60.03","35"
"05/26/12 12:07:44","102.1183","156.5","217.88","716","60.03","36"
"05/26/12 12:12:44","102.1309","163.9","217.85","750","60.03","36"
"05/26/12 12:17:44","102.1438","171.3","217.61","784","60.0","37"
"05/26/12 12:22:45","102.1555","112.1","217.11","529","60.0","36"
"05/26/12 12:27:45","102.1644","104.8","216.73","498","60.03","36"
"05/26/12 12:32:44","102.1717","89.5","215.62","433","60.0","35"
"05/26/12 12:37:44","102.1791","100.6","216.34","479","60.0","34"
"05/26/12 12:42:44","102.187","108.8","216.33","514","60.0","34"
"05/26/12 12:47:44","102.1952","95.8","215.94","462","60.03","34"
"05/26/12 12:52:43","102.2029","100.4","215.77","480","60.03","34"
"05/26/12 12:57:43","102.2105","94.3","215.63","458","60.03","34"
"05/26/12 13:02:44","102.2181","101.3","215.92","482","60.07","34"
"05/26/12 13:07:44","102.2261","101.7","216.53","483","60.0","34"
"05/26/12 13:12:44","102.2338","95.3","216.12","460","60.0","34"
"05/26/12 13:17:44","102.241","91.6","216.0","440","60.03","34"
"05/26/12 13:22:44","102.2492","150.1","218.11","686","60.0","34"
"05/26/12 13:27:43","102.2609","139.2","217.36","645","60.0","36"
"05/26/12 13:32:45","102.2722","144.0","217.04","667","60.0","36"
"05/26/12 13:37:43","102.2843","149.7","217.66","690","60.0","37"
"05/26/12 13:42:44","102.296","174.1","218.46","788","60.0","37"
"05/26/12 13:47:44","102.3079","164.1","218.09","750","60.03","37"
"05/26/12 13:52:44","102.3162","81.4","215.95","399","60.0","36"
"05/26/12 13:57:44","102.3224","83.2","216.2","404","60.03","35"
"05/26/12 14:02:44","102.3286","73.5","216.46","367","60.03","34"
"05/26/12 14:07:44","102.3347","79.2","216.57","388","60.0","34"
"05/26/12 14:12:44","102.3408","77.9","215.93","381","60.03","33"
"05/26/12 14:17:44","102.3465","73.8","215.92","366","60.03","32"
"05/26/12 14:22:44","102.3519","65.7","215.31","331","60.03","31"
"05/26/12 14:27:44","102.357","67.4","215.98","337","60.03","30"
"05/26/12 14:32:44","102.3623","69.0","215.66","345","60.0","30"
"05/26/12 14:37:43","102.3681","81.1","216.37","392","60.03","29"
"05/26/12 14:42:44","102.3757","105.6","217.67","503","60.03","28"
"05/26/12 14:47:44","102.3839","102.3","217.88","486","60.0","28"
"05/26/12 14:52:44","102.3911","77.3","217.17","380","60.03","27"
"05/26/12 14:57:43","102.3979","89.6","217.49","432","60.03","26"
"05/26/12 15:02:44","102.4046","79.0","216.9","386","60.0","26"
"05/26/12 15:07:43","102.4105","75.8","216.66","376","60.03","25"
"05/26/12 15:12:44","102.4163","73.5","216.27","367","60.0","24"
"05/26/12 15:17:45","102.4223","79.7","216.45","394","60.0","24"
"05/26/12 15:22:44","102.4286","80.6","215.93","396","60.03","23"
"05/26/12 15:27:44","102.4348","79.9","216.13","394","60.0","22"
"05/26/12 15:32:45","102.4412","77.8","216.25","386","60.03","22"
"05/26/12 15:37:45","102.4467","68.6","215.95","346","60.0","21"
"05/26/12 15:42:44","102.4519","70.4","214.97","353","60.03","20"
"05/26/12 15:47:44","102.4572","62.2","215.88","319","60.0","20"
"05/26/12 15:52:45","102.462","66.8","215.38","394","60.03","20"
"05/26/12 15:57:43","102.4665","61.9","216.26","267","60.03","20"
"05/26/12 16:02:43","102.4709","52.3","216.16","202","60.03","19"
"05/26/12 16:07:44","102.4752","62.1","215.51","138","60.03","19"
"05/26/12 16:12:44","102.4794","62.5","216.38","289","60.03","19"
"05/26/12 16:17:44","102.4833","49.2","216.13","342","60.03","19"
"05/26/12 16:22:44","102.4865","34.4","215.0","127","60.03","19"
"05/26/12 16:27:43","102.4892","30.4","215.35","212","60.0","19"
"05/26/12 16:32:45","102.4926","52.4","216.11","335","60.03","19"
"05/26/12 16:37:44","102.4969","42.4","215.56","180","60.03","20"
"05/26/12 16:42:43","102.5016","66.0","215.71","332","60.03","20"
"05/26/12 16:47:43","102.507","69.0","215.17","348","60.03","20"
"05/26/12 16:52:44","102.5106","44.7","214.83","294","60.0","20"
"05/26/12 16:57:44","102.5139","48.1","214.58","365","60.03","20"
"05/26/12 17:02:43","102.5169","31.2","214.17","220","60.0","20"
"05/26/12 17:07:45","102.5196","30.4","214.72","113","60.03","20"
"05/26/12 17:12:43","102.5219","30.4","214.01","137","60.03","19"
"05/26/12 17:17:44","102.524","23.3","214.42","244","60.03","19"
"05/26/12 17:22:45","102.5262","22.0","214.36","250","60.0","19"
"05/26/12 17:27:44","102.5284","33.7","214.97","70","60.03","19"
"05/26/12 17:32:45","102.5308","34.5","215.14","120","60.03","19"
"05/26/12 17:37:43","102.5328","23.0","214.53","63","60.03","19"
"05/26/12 17:42:43","102.5346","12.8","214.53","188","60.03","18"
"05/26/12 17:47:44","102.536","30.4","214.2","134","60.0","18"
"05/26/12 17:52:44","102.5374","18.2","214.17","113","60.03","18"
"05/26/12 17:57:44","102.5384","13.7","214.27","206","60.03","18"
"05/26/12 18:02:44","102.5396","12.4","213.85","9","60.03","17"
"05/26/12 18:07:44","102.5408","13.1","214.42","38","60.03","17"
"05/26/12 18:12:44","102.5419","15.9","214.06","4","60.0","17"
"05/26/12 18:17:44","102.543","13.6","213.81","84","60.03","17"
"05/26/12 18:22:44","102.5441","23.3","214.24","222","60.03","17"
"05/26/12 18:27:44","102.5452","12.2","214.06","24","60.0","17"
"05/26/12 18:32:44","102.5462","15.0","213.29","6","60.03","16"
"05/26/12 18:37:44","102.5471","13.9","213.7","96","60.07","16"
"05/26/12 18:42:45","102.548","16.6","214.11","1","60.07","16"
"05/26/12 18:47:45","102.5492","16.9","214.52","67","60.07","16"
"05/26/12 18:52:43","102.5505","12.2","214.02","21","60.0","16"
"05/26/12 18:57:45","102.5516","20.7","213.88","137","60.07","16"
"05/26/12 19:02:44","102.5528","14.2","213.91","3","59.96","16"
"05/26/12 19:07:44","102.554","12.8","213.91","134","60.03","16"
"05/26/12 19:12:44","102.5549","14.6","213.93","32","60.03","16"
"05/26/12 19:17:43","102.5555","0.0","213.84","188","60.0","16"
"05/26/12 19:22:44","102.5562","13.8","214.61","0","60.0","16"
"05/26/12 19:27:45","102.5566","14.5","214.08","1","60.03","16"
"05/26/12 19:32:43","102.557","0.0","214.72","0","60.0","16"
"05/26/12 19:42:43","102.5578","0.0","214.25","0","60.03","16"
"05/26/12 19:47:44","102.558","0.0","213.35","0","60.0","15"
"05/27/12 07:12:44","102.5582","0.0","213.08","0","60.0","11"
"05/27/12 07:17:44","102.5588","11.1","212.77","39","60.03","11"
"05/27/12 07:22:44","102.5597","22.3","212.87","130","60.0","11"
"05/27/12 07:27:44","102.5611","15.4","213.18","278","60.03","12"
"05/27/12 07:32:44","102.5626","18.8","213.46","80","60.0","12"
"05/27/12 07:37:45","102.5635","11.0","212.89","221","60.0","12"
"05/27/12 07:42:44","102.5645","7.1","212.15","189","60.0","12"
"05/27/12 08:57:43","102.5692","15.6","213.28","63","60.0","13"
"05/27/12 09:02:43","102.5707","15.7","213.7","22","60.03","13"
"05/27/12 09:07:45","102.5721","16.0","213.41","15","60.0","13"
"05/27/12 09:12:45","102.5732","16.2","212.97","22","60.0","13"
"05/27/12 09:17:43","102.575","19.0","213.84","192","60.0","13"
"05/27/12 09:42:43","102.5831","57.2","214.61","225","60.03","13"
"05/27/12 09:47:44","102.586","34.5","213.71","262","60.0","13"
"05/27/12 09:52:44","102.5881","12.6","212.58","276","60.07","13"
"05/27/12 09:57:44","102.5901","23.3","213.27","25","60.03","13"
"05/27/12 10:02:45","102.5916","34.1","213.96","252","60.03","13"
"05/27/12 10:07:45","102.5937","14.2","214.25","29","60.03","13"
"05/27/12 10:12:44","102.5955","25.0","213.84","16","60.0","13"
"05/27/12 10:17:45","102.5981","48.3","214.28","316","60.0","13"
"05/27/12 10:22:45","102.6015","66.0","214.57","350","60.07","14"
"05/27/12 10:27:44","102.6054","51.5","213.89","234","60.03","14"
"05/27/12 10:32:44","102.6092","49.1","213.84","81","60.03","14"
"05/27/12 10:37:44","102.6128","48.2","214.06","338","60.0","14"
"05/27/12 10:42:44","102.6161","40.4","213.62","300","60.03","14"
"05/27/12 10:47:44","102.6197","49.7","213.81","120","60.0","14"
"05/27/12 10:52:44","102.6241","57.6","214.51","274","60.0","15"
"05/27/12 10:57:44","102.6278","40.4","213.94","162","60.03","15"
"05/27/12 11:02:45","102.6313","40.8","214.07","197","60.03","15"
"05/27/12 11:07:45","102.6352","42.4","214.22","382","60.03","15"
"05/27/12 11:12:45","102.6388","44.3","214.3","386","60.03","15"
"05/27/12 11:17:44","102.6419","45.6","214.47","340","60.03","15"
"05/27/12 11:22:45","102.6472","77.4","214.3","388","60.03","15"
"05/27/12 11:27:45","102.653","82.9","214.81","412","60.0","15"
"05/27/12 11:32:44","102.6598","70.7","214.84","355","60.0","16"
"05/27/12 11:37:44","102.6647","64.2","214.37","327","60.03","16"
"05/27/12 11:42:43","102.6709","99.3","215.4","473","60.03","17"
"05/27/12 11:47:45","102.6781","89.4","214.24","438","60.03","17"
"05/27/12 11:52:44","102.6881","158.0","216.96","724","60.03","18"
"05/27/12 11:57:44","102.6988","111.0","215.95","523","60.0","18"
"05/27/12 12:02:44","102.7094","140.3","216.91","653","60.0","19"
"05/27/12 12:07:44","102.721","188.6","217.13","859","60.03","20"
"05/27/12 12:12:44","102.7354","187.2","217.17","842","60.03","22"
"05/27/12 12:17:45","102.7454","110.6","215.19","527","60.03","21"
"05/27/12 12:22:43","102.755","117.4","215.98","560","60.07","22"
"05/27/12 12:27:44","102.7635","117.1","215.95","555","60.0","22"
"05/27/12 12:32:45","102.7724","134.7","216.14","629","60.03","22"
"05/27/12 12:37:45","102.7819","128.7","216.33","601","60.03","22"
"05/27/12 12:42:43","102.7926","100.0","215.45","477","60.0","22"
"05/27/12 12:47:45","102.8031","106.0","215.6","506","60.0","23"
"05/27/12 12:52:44","102.8148","180.7","217.2","825","60.0","23"
"05/27/12 12:57:44","102.8289","196.2","218.56","883","60.03","24"
"05/27/12 13:07:44","102.8582","185.7","217.62","843","60.03","26"
"05/27/12 13:12:44","102.873","186.8","217.71","840","60.0","26"
"05/27/12 13:17:44","102.8871","181.8","217.54","829","60.0","26"
"05/27/12 13:22:45","102.9014","181.7","217.83","821","60.0","26"
"05/27/12 13:27:44","102.9138","111.8","215.73","531","60.0","27"
"05/27/12 13:32:44","102.9239","85.3","215.86","417","60.0","26"
"05/27/12 13:37:44","102.9329","147.0","216.63","681","60.03","26"
"05/27/12 13:42:44","102.9451","125.7","215.65","591","60.0","26"
"05/27/12 13:47:44","102.9559","115.8","216.51","544","60.0","25"
"05/27/12 13:52:45","102.9655","119.1","216.15","558","60.03","25"
"05/27/12 13:57:45","102.976","127.7","216.17","599","60.03","25"
"05/27/12 14:02:45","102.9858","110.3","216.01","522","60.0","26"
"05/27/12 14:07:44","102.9963","190.5","217.41","864","60.0","26"
"05/27/12 14:12:45","103.0102","166.7","216.95","765","60.03","27"
"05/27/12 14:17:45","103.0223","163.4","217.15","742","60.03","27"
"05/27/12 14:22:44","103.0348","160.7","217.17","738","60.0","27"
"05/27/12 14:27:45","103.0472","162.1","216.9","744","60.03","27"
"05/27/12 14:32:44","103.0593","156.9","216.69","721","60.0","27"
"05/27/12 14:37:44","103.0715","155.9","216.86","720","60.03","27"
"05/27/12 14:42:45","103.0832","154.4","217.23","704","60.0","28"
"05/27/12 14:47:44","103.095","117.6","216.33","555","60.0","28"
"05/27/12 14:52:44","103.1062","138.5","216.66","642","60.0","28"
"05/27/12 14:57:44","103.1165","118.7","216.15","557","60.0","28"
"05/27/12 15:02:45","103.1254","101.4","216.47","483","60.03","27"
"05/27/12 15:07:45","103.1324","97.1","215.52","466","60.0","27"
"05/27/12 15:12:45","103.14","79.4","215.55","390","60.0","27"
"05/27/12 15:17:44","103.1461","72.2","215.55","358","60.0","27"
"05/27/12 15:22:45","103.1539","86.9","216.22","423","60.03","27"
"05/27/12 15:27:45","103.1593","68.6","216.4","346","60.03","27"
"05/27/12 15:32:45","103.1649","61.0","215.33","315","60.0","26"
"05/27/12 15:37:45","103.1701","74.3","217.02","363","60.0","26"
"05/27/12 15:42:45","103.1754","61.3","215.78","310","60.03","25"
"05/27/12 15:47:44","103.1802","61.6","215.48","319","60.03","25"
"05/27/12 15:52:44","103.1846","62.9","215.11","322","60.03","25"
"05/27/12 15:57:45","103.1891","66.7","215.17","339","60.03","25"
"05/27/12 16:02:44","103.1941","54.6","215.64","103","60.0","24"
"05/27/12 16:07:45","103.1992","81.6","217.1","398","60.03","24"
"05/27/12 16:12:44","103.2052","109.4","217.02","513","60.03","24"
"05/27/12 16:17:44","103.2134","143.0","217.81","662","60.0","24"
"05/27/12 16:22:45","103.2222","111.7","216.37","526","60.03","25"
"05/27/12 16:27:45","103.2287","91.7","216.81","443","60.03","25"
"05/27/12 16:32:45","103.2346","72.0","216.04","355","60.0","25"
"05/27/12 16:37:44","103.2417","76.4","216.35","377","60.0","25"
"05/27/12 16:42:44","103.2479","69.7","216.24","350","60.03","25"
"05/27/12 16:47:45","103.2522","39.4","214.54","399","60.0","25"
"05/27/12 16:52:44","103.256","57.6","214.43","151","60.03","24"
"05/27/12 16:57:45","103.2603","41.5","214.73","302","60.03","24"
"05/27/12 17:02:45","103.2645","65.4","215.55","332","60.0","24"
"05/27/12 17:07:45","103.2706","81.9","216.12","399","60.03","25"
"05/27/12 17:12:43","103.2761","64.5","215.99","327","60.03","25"
"05/27/12 17:17:45","103.2811","61.1","215.34","312","60.03","25"
"05/27/12 17:22:44","103.2856","46.9","215.62","191","60.0","25"
"05/27/12 17:27:44","103.2901","59.2","215.88","372","60.03","25"
"05/27/12 17:32:44","103.2941","47.7","216.39","103","60.03","25"
"05/27/12 17:37:44","103.298","56.7","215.82","348","60.03","25"
"05/27/12 17:42:44","103.3013","31.4","214.79","169","60.03","25"
"05/27/12 17:47:44","103.3045","36.1","215.84","326","60.03","25"
"05/27/12 17:52:45","103.3078","35.9","215.98","181","60.07","25"
"05/27/12 17:57:45","103.3109","45.5","215.87","261","60.03","25"
"05/27/12 18:02:45","103.3139","40.7","215.44","208","60.0","24"
"05/27/12 18:07:45","103.3164","32.7","215.72","180","60.0","24"
"05/27/12 18:12:44","103.3184","21.9","215.46","80","60.03","24"
"05/27/12 18:17:44","103.3199","17.8","214.44","24","60.03","24"
"05/27/12 18:22:44","103.3214","18.4","214.57","235","60.03","24"
"05/27/12 18:27:44","103.3227","12.5","215.4","215","60.03","23"
"05/27/12 18:32:45","103.3241","11.5","215.08","13","60.03","23"
"05/27/12 18:42:44","103.3261","13.2","215.01","15","60.0","23"
"05/27/12 18:47:45","103.3272","13.0","215.25","105","60.03","22"
"05/27/12 18:52:45","103.328","2.2","215.03","0","60.0","22"
"05/27/12 18:57:45","103.3286","7.6","215.11","0","60.03","22"
"05/27/12 19:02:45","103.3294","11.1","215.05","3","60.03","22"
"05/27/12 19:07:44","103.33","10.8","214.83","13","60.03","21"
"05/27/12 19:12:45","103.3307","0.0","214.9","0","60.03","21"
"05/27/12 19:17:44","103.331","0.0","215.09","0","60.03","21"
"05/27/12 19:22:44","103.3312","0.0","214.99","0","60.03","20"
"05/27/12 19:27:45","103.3312","0.0","214.93","0","60.03","19"
"05/27/12 19:32:47","103.3315","13.2","214.77","93","60.03","19"
"05/27/12 19:37:47","103.3318","6.4","214.16","115","60.03","19"
"05/27/12 19:42:45","103.3321","11.0","214.5","2","60.0","19"
"05/27/12 19:47:45","103.3324","14.2","214.68","11","60.03","19"
"05/28/12 05:52:44","103.3324","7.7","213.76","0","60.03","15"
"05/28/12 05:57:45","103.3328","0.0","213.99","0","60.03","15"
"05/28/12 06:02:44","103.3333","0.0","214.66","36","60.03","15"
"05/28/12 06:07:45","103.3338","10.1","215.11","0","60.0","15"
"05/28/12 06:12:44","103.3344","11.1","214.81","20","60.03","16"
"05/28/12 06:17:46","103.3348","0.0","214.36","0","60.0","16"
"05/28/12 06:22:45","103.3352","0.0","214.69","104","60.03","16"
"05/28/12 06:27:45","103.3356","0.0","214.57","0","60.03","16"
"05/28/12 06:32:45","103.3359","14.9","214.65","12","60.03","17"
"05/28/12 06:37:45","103.3364","0.0","214.34","0","60.03","17"
"05/28/12 06:42:47","103.3366","13.5","215.01","0","60.03","16"
"05/28/12 06:47:46","103.3375","20.0","215.61","151","60.0","17"
"05/28/12 06:52:46","103.3391","30.7","214.92","102","60.0","17"
"05/28/12 06:57:46","103.3408","28.5","214.22","68","60.03","17"
"05/28/12 07:02:44","103.3419","12.2","214.77","32","60.03","17"
"05/28/12 07:07:44","103.3431","20.9","214.64","15","60.0","17"
"05/28/12 07:12:44","103.3451","24.7","215.08","207","60.0","17"
"05/28/12 07:17:44","103.3475","35.6","215.09","225","60.0","18"
"05/28/12 07:22:44","103.3506","33.9","216.0","326","60.0","18"
"05/28/12 07:27:44","103.3544","43.8","215.35","342","60.03","18"
"05/28/12 07:32:45","103.3587","52.8","215.25","349","60.0","19"
"05/28/12 07:37:45","103.3635","47.7","214.28","423","60.03","19"
"05/28/12 07:42:45","103.3665","40.8","213.69","139","60.0","20"
"05/28/12 07:47:45","103.3688","22.5","214.35","65","60.03","20"
"05/28/12 07:52:46","103.3701","15.4","214.17","70","60.03","20"
"05/28/12 07:57:44","103.3707","0.0","213.89","0","60.03","20"
"05/28/12 08:02:44","103.371","12.4","214.28","17","60.0","20"
"05/28/12 08:07:46","103.3716","11.7","213.74","33","60.03","20"
"05/28/12 08:12:46","103.3722","0.0","213.9","0","60.0","20"
"05/28/12 08:17:45","103.3733","11.0","213.11","13","60.0","20"
"05/28/12 08:22:45","103.3751","17.9","213.7","20","60.0","20"
"05/28/12 08:27:45","103.3771","30.6","214.63","87","60.0","21"
"05/28/12 08:32:44","103.3806","49.0","215.06","102","60.0","21"
"05/28/12 08:37:44","103.3844","39.0","215.0","128","60.0","22"
"05/28/12 08:42:44","103.389","78.2","215.89","386","60.03","22"
"05/28/12 08:47:45","103.3964","114.1","216.63","540","60.03","24"
"05/28/12 08:52:44","103.4048","107.8","216.6","507","60.0","25"
"05/28/12 08:57:45","103.4122","77.9","214.91","385","60.03","25"
"05/28/12 09:02:45","103.4194","93.5","216.1","449","60.0","26"
"05/28/12 09:07:45","103.4271","97.4","216.14","464","60.0","27"
"05/28/12 09:12:44","103.4332","75.6","216.46","374","60.03","27"
"05/28/12 09:17:44","103.4397","69.8","216.0","351","60.03","27"
"05/28/12 09:22:44","103.4452","86.5","215.4","421","60.03","27"
"05/28/12 09:27:45","103.4529","120.0","216.3","568","60.03","28"
"05/28/12 09:32:44","103.4625","122.2","215.99","577","60.03","28"
"05/28/12 09:37:45","103.4718","132.4","216.4","620","60.03","29"
"05/28/12 09:42:44","103.4823","141.6","216.85","656","60.03","29"
"05/28/12 09:47:45","103.4937","158.4","217.43","728","60.0","30"
"05/28/12 09:52:44","103.5042","108.2","216.05","509","60.03","30"
"05/28/12 09:57:46","103.514","181.9","217.61","820","60.0","31"
"05/28/12 10:02:45","103.521","43.0","214.68","400","60.03","30"
"05/28/12 10:07:45","103.5255","83.5","215.35","411","60.03","30"
"05/28/12 10:12:45","103.5327","81.2","215.7","398","60.0","29"
"05/28/12 10:17:45","103.5411","98.7","216.37","468","60.0","30"
"05/28/12 10:22:45","103.547","54.0","214.51","405","60.0","30"
"05/28/12 10:27:44","103.5506","46.2","213.82","359","60.0","29"
"05/28/12 10:32:45","103.5556","72.8","214.5","362","60.03","29"
"05/28/12 10:37:44","103.561","73.8","214.53","412","60.0","29"
"05/28/12 10:42:45","103.5684","194.6","218.49","893","60.03","29"
"05/28/12 10:47:45","103.5784","171.2","217.48","782","60.03","27"
"05/28/12 10:52:44","103.587","64.6","215.03","328","60.03","25"
"05/28/12 10:57:45","103.5943","36.1","214.42","211","60.03","24"
"05/28/12 11:02:44","103.5995","140.0","217.28","650","60.03","23"
"05/28/12 11:07:45","103.6065","74.5","216.19","367","60.0","23"
"05/28/12 11:12:46","103.6123","53.5","214.89","114","60.0","22"
"05/28/12 11:17:45","103.6164","56.5","214.92","133","60.0","22"
"05/28/12 11:22:45","103.6205","77.9","215.08","382","60.0","22"
"05/28/12 11:27:45","103.626","55.5","215.55","357","60.03","22"
"05/28/12 11:32:46","103.6297","52.8","214.9","85","60.03","21"
"05/28/12 11:37:44","103.6339","43.0","214.48","179","60.03","21"
"05/28/12 11:42:45","103.6387","62.3","215.13","316","60.0","21"
"05/28/12 11:47:45","103.6437","61.2","214.19","319","60.03","20"
"05/28/12 11:52:44","103.6492","40.7","214.8","226","60.03","20"
"05/28/12 11:57:45","103.6529","100.3","216.45","481","60.07","20"
"05/28/12 12:02:45","103.6598","61.8","215.56","317","60.03","20"
"05/28/12 12:07:45","103.669","196.5","219.0","873","60.03","22"
"05/28/12 12:12:44","103.6794","86.3","215.38","423","60.03","22"
"05/28/12 12:17:45","103.6926","196.0","219.29","885","60.03","24"
"05/28/12 12:22:44","103.7049","69.3","215.83","345","60.0","24"
"05/28/12 12:27:45","103.714","175.8","219.0","805","60.03","24"
"05/28/12 12:32:46","103.7237","176.9","217.81","804","60.03","24"
"05/28/12 12:37:45","103.7346","99.2","216.33","472","60.0","25"
"05/28/12 12:42:45","103.7467","192.2","219.81","876","60.03","25"
"05/28/12 12:47:45","103.7585","108.4","217.23","513","60.0","25"
"05/28/12 12:52:44","103.7726","195.4","219.21","882","60.0","26"
"05/28/12 12:57:45","103.7858","195.6","218.98","875","60.03","27"
"05/28/12 13:02:45","103.8008","190.2","218.27","859","60.03","28"
"05/28/12 13:07:44","103.8156","190.3","218.33","862","60.0","29"
"05/28/12 13:12:44","103.8305","189.0","218.42","859","60.0","29"
"05/28/12 13:17:45","103.8455","195.2","217.87","874","60.0","29"
"05/28/12 13:22:44","103.858","103.3","215.99","489","60.03","28"
"05/28/12 13:27:45","103.8701","195.2","218.52","879","60.03","29"
"05/28/12 13:32:44","103.8849","187.4","218.56","847","60.0","30"
"05/28/12 13:37:45","103.8997","195.1","219.0","876","60.0","30"
"05/28/12 13:42:45","103.9143","194.4","218.81","880","60.0","31"
"05/28/12 13:47:46","103.9287","195.0","219.53","873","60.0","32"
"05/28/12 13:52:45","103.9434","182.9","219.07","825","60.0","32"
"05/28/12 13:57:44","103.9576","189.1","219.29","850","60.03","32"
"05/28/12 14:02:45","103.9686","150.2","218.18","679","60.0","31"
"05/28/12 14:07:44","103.9809","190.0","218.7","856","60.0","32"
"05/28/12 14:12:44","103.996","190.2","218.48","860","60.0","32"
"05/28/12 14:17:45","104.0091","172.4","218.24","782","60.0","32"
"05/28/12 14:22:46","104.0223","167.7","218.34","758","60.03","32"
"05/28/12 14:27:45","104.0352","164.7","218.38","752","60.03","32"
"05/28/12 14:32:45","104.0481","163.0","217.67","746","60.0","32"
"05/28/12 14:37:44","104.0607","161.9","218.43","736","60.03","32"
"05/28/12 14:42:44","104.0733","161.1","218.27","735","60.03","32"
"05/28/12 14:47:45","104.0856","156.6","217.5","718","60.03","32"
"05/28/12 14:52:44","104.0977","155.1","218.21","709","60.0","32"
"05/28/12 14:57:44","104.1097","152.2","217.14","698","60.03","32"
"05/28/12 15:02:45","104.1215","152.6","218.03","695","60.0","31"
"05/28/12 15:07:45","104.1334","151.6","217.3","696","60.0","31"
"05/28/12 15:12:45","104.1451","153.7","217.09","705","60.0","31"
"05/28/12 15:17:46","104.1545","88.5","215.67","430","60.0","29"
"05/28/12 15:22:45","104.1616","86.3","215.67","421","60.03","28"
"05/28/12 15:27:44","104.1702","107.9","216.51","512","60.03","28"
"05/28/12 15:32:46","104.1795","75.9","215.0","378","60.0","28"
"05/28/12 15:37:44","104.1896","92.8","216.17","449","60.0","28"
"05/28/12 15:42:45","104.1992","149.8","217.71","689","60.0","28"
"05/28/12 15:47:45","104.2077","101.4","215.48","488","60.0","27"
"05/28/12 15:52:44","104.2166","128.3","216.65","602","60.0","27"
"05/28/12 15:57:44","104.2261","123.0","217.09","575","60.03","27"
"05/28/12 16:02:44","104.2355","119.1","216.76","557","60.03","27"
"05/28/12 16:07:45","104.2446","116.2","216.35","543","60.0","26"
"05/28/12 16:12:45","104.2534","112.8","216.6","535","60.0","26"
"05/28/12 16:17:44","104.262","109.8","216.28","521","60.03","26"
"05/28/12 16:22:44","104.2704","107.7","216.03","510","60.0","26"
"05/28/12 16:27:46","104.2773","70.5","215.52","354","60.03","26"
"05/28/12 16:32:45","104.2831","70.2","215.16","356","60.03","25"
"05/28/12 16:37:44","104.2886","81.6","215.15","404","60.03","25"
"05/28/12 16:42:45","104.2953","95.3","216.01","461","60.03","25"
"05/28/12 16:47:46","104.3017","92.3","216.09","442","60.03","24"
"05/28/12 16:52:44","104.3082","89.7","215.84","435","60.03","24"
"05/28/12 16:57:45","104.3147","81.7","215.28","400","60.03","25"
"05/28/12 17:02:44","104.3209","77.5","215.26","383","60.03","25"
"05/28/12 17:07:45","104.3265","73.4","214.29","367","60.03","25"
"05/28/12 17:12:44","104.3321","68.6","214.94","345","60.0","25"
"05/28/12 17:17:44","104.3372","64.8","215.11","330","60.03","25"
"05/28/12 17:22:45","104.3421","73.0","215.42","266","60.07","25"
"05/28/12 17:27:45","104.3466","45.2","215.29","311","60.03","25"
"05/28/12 17:32:45","104.3508","64.9","214.78","244","60.03","24"
"05/28/12 17:37:44","104.3547","40.0","214.01","321","60.0","24"
"05/28/12 17:42:44","104.3584","49.4","214.06","307","60.03","24"
"05/28/12 17:47:46","104.3617","36.8","213.62","143","60.0","24"
"05/28/12 17:52:46","104.3647","33.7","214.26","139","60.0","24"
"05/28/12 17:57:45","104.3674","29.0","213.6","258","60.0","24"
"05/28/12 18:02:45","104.3698","33.3","214.67","164","60.03","24"
"05/28/12 18:07:44","104.3719","16.1","214.67","306","60.0","24"
