"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/28/12 18:12:45","104.3738","15.2","214.41","102","60.03","24"
"05/28/12 18:17:45","104.3754","13.4","213.99","203","60.03","23"
"05/28/12 18:22:45","104.3768","16.3","214.46","15","60.0","23"
"05/28/12 18:27:46","104.3779","23.1","214.12","112","60.03","23"
"05/28/12 18:32:44","104.3789","14.9","214.45","154","60.07","23"
"05/28/12 18:37:45","104.3797","10.7","214.11","10","60.03","23"
"05/28/12 18:42:45","104.3804","0.0","213.87","0","60.0","23"
"05/28/12 18:47:45","104.3809","0.0","214.35","0","60.03","23"
"05/28/12 18:52:45","104.3813","11.9","214.21","11","60.03","23"
"05/28/12 18:57:46","104.3816","0.0","213.56","0","60.03","23"
"05/28/12 19:02:45","104.382","14.6","213.72","40","60.03","23"
"05/28/12 19:07:44","104.3823","0.0","214.49","0","60.03","23"
"05/28/12 19:12:46","104.3826","0.0","213.8","188","60.03","23"
"05/28/12 19:17:44","104.3828","6.2","213.78","110","60.03","23"
"05/28/12 19:22:46","104.3831","0.0","214.1","0","60.03","23"
"05/29/12 05:52:53","104.3831","0.0","212.26","0","60.03","12"
"05/29/12 05:57:50","104.3831","0.0","213.03","0","60.0","13"
"05/29/12 06:02:47","104.3831","0.0","212.37","0","60.07","13"
"05/29/12 06:12:46","104.3833","6.6","213.5","0","60.07","14"
"05/29/12 06:17:45","104.3836","11.1","213.93","29","60.0","15"
"05/29/12 06:22:45","104.3842","14.2","216.15","0","60.07","15"
"05/29/12 06:27:45","104.3849","0.0","215.87","100","60.0","15"
"05/29/12 06:32:45","104.3857","13.0","215.33","12","60.03","15"
"05/29/12 06:37:45","104.3867","21.5","215.43","85","60.03","15"
"05/29/12 06:42:45","104.388","21.4","215.17","110","60.03","16"
"05/29/12 06:47:46","104.3895","30.5","215.24","29","60.03","16"
"05/29/12 06:52:45","104.3913","15.1","214.92","18","60.03","17"
"05/29/12 06:57:45","104.3933","25.2","215.32","65","60.03","17"
"05/29/12 07:02:46","104.3957","28.6","215.86","172","60.03","17"
"05/29/12 07:07:45","104.3984","41.3","215.32","306","60.03","17"
"05/29/12 07:12:46","104.4014","35.9","214.07","118","60.0","18"
"05/29/12 07:17:45","104.4047","40.1","214.74","372","60.0","18"
"05/29/12 07:22:44","104.4084","41.2","215.08","348","60.0","18"
"05/29/12 07:27:46","104.4123","44.7","214.75","408","60.03","18"
"05/29/12 07:32:45","104.4166","45.4","216.31","89","60.03","19"
"05/29/12 07:37:46","104.4213","62.1","216.62","317","60.03","19"
"05/29/12 07:42:46","104.4263","66.5","216.27","332","60.03","19"
"05/29/12 07:47:46","104.4315","70.3","216.74","352","60.03","20"
"05/29/12 07:52:46","104.4372","74.6","216.4","367","60.0","20"
"05/29/12 07:57:46","104.4431","78.3","215.59","385","60.0","20"
"05/29/12 08:02:44","104.4493","82.2","216.11","401","60.0","20"
"05/29/12 08:07:44","104.4558","86.1","215.93","420","60.0","21"
"05/29/12 08:12:45","104.4627","90.2","216.42","439","60.03","22"
"05/29/12 08:17:45","104.4698","94.3","216.05","454","60.0","22"
"05/29/12 08:22:45","104.4774","98.3","215.66","471","60.0","22"
"05/29/12 08:27:45","104.4851","101.9","215.94","484","60.0","22"
"05/29/12 08:32:46","104.4933","105.7","215.92","504","60.03","23"
"05/29/12 08:37:45","104.5016","110.2","220.31","511","60.03","23"
"05/29/12 08:42:45","104.5106","128.4","217.69","599","60.03","24"
"05/29/12 08:47:45","104.5204","89.2","216.36","427","60.03","24"
"05/29/12 08:52:46","104.5278","86.5","216.0","422","60.0","24"
"05/29/12 08:57:46","104.5334","49.1","215.17","158","60.0","24"
"05/29/12 09:02:44","104.5378","43.4","215.55","239","60.03","24"
"05/29/12 09:07:45","104.5417","52.4","215.54","309","60.03","24"
"05/29/12 09:12:45","104.5452","37.0","215.43","182","60.0","23"
"05/29/12 09:17:44","104.5485","40.5","215.4","315","60.03","23"
"05/29/12 09:22:45","104.552","36.9","214.86","156","60.03","23"
"05/29/12 09:27:44","104.5551","35.1","216.01","162","60.0","22"
"05/29/12 09:32:45","104.5584","48.2","212.87","364","60.0","22"
"05/29/12 09:37:46","104.5617","46.7","213.61","125","60.03","22"
"05/29/12 09:42:46","104.5647","31.3","213.01","133","60.03","21"
"05/29/12 09:47:45","104.5675","45.4","213.88","269","60.03","21"
"05/29/12 09:52:46","104.5706","35.1","215.42","153","60.07","20"
"05/29/12 09:57:45","104.5737","40.9","216.03","312","60.03","20"
"05/29/12 10:02:45","104.5782","63.2","215.84","323","60.03","20"
"05/29/12 10:07:46","104.5835","69.7","216.43","351","60.0","20"
"05/29/12 10:12:45","104.5888","67.6","215.75","341","60.03","21"
"05/29/12 10:17:46","104.5942","123.3","217.29","573","60.03","21"
"05/29/12 10:22:45","104.6057","195.7","219.28","880","60.03","23"
"05/29/12 10:27:45","104.6161","102.3","216.58","490","60.03","24"
"05/29/12 10:32:46","104.6235","50.3","215.73","206","60.0","24"
"05/29/12 10:37:45","104.6268","26.2","214.97","65","60.03","23"
"05/29/12 10:42:44","104.6301","61.3","215.28","320","60.0","22"
"05/29/12 10:47:45","104.6352","77.2","215.13","384","60.0","22"
"05/29/12 10:52:45","104.6407","68.3","215.64","222","60.03","22"
"05/29/12 10:57:46","104.644","32.1","215.23","216","60.03","21"
"05/29/12 11:02:45","104.648","75.8","216.24","374","60.07","21"
"05/29/12 11:07:44","104.6551","101.7","217.67","485","60.03","21"
"05/29/12 11:12:45","104.6649","147.2","218.08","675","60.03","22"
"05/29/12 11:17:45","104.678","121.3","217.52","567","60.07","23"
"05/29/12 11:22:45","104.6889","94.9","216.64","458","60.03","24"
"05/29/12 11:27:45","104.7011","195.1","217.53","882","60.07","25"
"05/29/12 11:32:46","104.7072","62.9","215.19","337","60.03","23"
"05/29/12 11:37:45","104.7154","195.0","218.84","872","60.03","23"
"05/29/12 11:42:46","104.7258","151.7","217.61","697","60.07","23"
"05/29/12 11:47:45","104.7407","195.2","219.22","881","60.03","25"
"05/29/12 11:52:45","104.7558","194.9","218.66","883","60.03","25"
"05/29/12 11:57:45","104.7709","195.4","218.73","879","60.03","25"
"05/29/12 12:02:46","104.7862","194.9","218.04","881","60.03","26"
"05/29/12 12:07:45","104.8013","195.9","218.97","875","60.03","26"
"05/29/12 12:12:45","104.8162","195.3","217.95","877","60.03","27"
"05/29/12 12:17:46","104.8314","195.3","218.51","881","60.03","27"
"05/29/12 12:22:44","104.8465","195.5","218.27","885","60.03","27"
"05/29/12 12:27:45","104.8617","196.0","218.96","880","60.03","27"
"05/29/12 12:32:45","104.8753","195.5","219.05","880","60.03","26"
"05/29/12 12:37:45","104.8905","194.9","218.55","882","60.03","27"
"05/29/12 12:42:44","104.9045","195.2","218.74","877","60.03","27"
"05/29/12 12:47:46","104.9131","194.0","218.45","887","60.07","25"
"05/29/12 12:52:46","104.9239","73.0","216.17","365","60.03","25"
"05/29/12 12:57:46","104.9339","89.8","216.83","425","60.07","25"
"05/29/12 13:02:45","104.9416","194.5","220.22","872","60.03","24"
"05/29/12 13:07:46","104.9525","194.5","220.25","878","60.07","24"
"05/29/12 13:12:46","104.9631","42.7","215.74","389","60.0","24"
"05/29/12 13:17:45","104.9718","179.1","219.01","819","60.03","23"
"05/29/12 13:22:45","104.9795","38.6","215.94","179","60.03","23"
"05/29/12 13:27:45","104.9901","194.9","219.46","875","60.03","24"
"05/29/12 13:32:46","105.0027","194.4","218.89","876","60.07","25"
"05/29/12 13:37:45","105.0148","195.4","219.08","878","60.03","25"
"05/29/12 13:42:45","105.0241","195.5","219.04","884","60.03","25"
"05/29/12 13:47:45","105.0366","195.7","219.54","883","60.03","25"
"05/29/12 13:52:46","105.0472","195.7","220.29","875","60.03","25"
"05/29/12 13:57:45","105.0588","195.7","220.5","876","60.03","25"
"05/29/12 14:02:46","105.0687","195.5","220.22","878","60.07","25"
"05/29/12 14:07:45","105.0832","185.2","219.99","833","60.03","25"
"05/29/12 14:12:46","105.0971","195.4","219.5","879","60.03","25"
"05/29/12 14:17:45","105.111","195.4","218.95","881","60.03","25"
"05/29/12 14:22:46","105.126","194.7","219.63","875","60.03","26"
"05/29/12 14:27:45","105.1403","187.1","219.21","844","60.07","26"
"05/29/12 14:32:46","105.1548","183.0","220.48","818","60.03","26"
"05/29/12 14:37:46","105.1686","94.3","216.27","456","60.0","27"
"05/29/12 14:42:45","105.1786","195.0","218.84","886","60.03","25"
"05/29/12 14:47:45","105.1905","100.7","216.85","484","60.07","25"
"05/29/12 14:52:46","105.2009","80.8","216.37","397","60.03","25"
"05/29/12 14:57:46","105.2087","68.6","215.66","344","60.0","24"
"05/29/12 15:02:45","105.216","118.6","217.17","557","60.03","24"
"05/29/12 15:07:45","105.2257","122.5","216.82","574","60.03","24"
"05/29/12 15:12:46","105.2376","165.6","217.38","758","60.03","24"
"05/29/12 15:17:46","105.2508","80.3","215.86","391","60.03","25"
"05/29/12 15:22:45","105.258","64.2","215.1","326","60.03","24"
"05/29/12 15:27:46","105.2643","99.5","216.81","477","60.03","23"
"05/29/12 15:32:46","105.2765","167.0","217.82","758","60.03","24"
"05/29/12 15:37:46","105.2869","50.7","215.36","371","60.0","24"
"05/29/12 15:42:46","105.2958","104.7","216.21","499","60.0","24"
"05/29/12 15:47:46","105.3028","66.4","214.68","335","60.0","23"
"05/29/12 15:52:46","105.3095","94.7","216.24","458","60.03","23"
"05/29/12 15:57:46","105.3148","70.0","214.32","351","60.07","22"
"05/29/12 16:02:46","105.3194","51.7","215.33","379","60.03","22"
"05/29/12 16:07:46","105.3234","59.5","215.97","373","60.07","21"
"05/29/12 16:12:46","105.3295","87.8","216.12","423","60.03","21"
"05/29/12 16:17:46","105.3368","37.3","214.85","96","60.07","22"
"05/29/12 16:22:45","105.3406","46.4","215.24","353","60.07","20"
"05/29/12 16:27:46","105.3439","46.4","215.38","200","60.07","20"
"05/29/12 16:32:45","105.347","42.0","214.2","289","60.03","19"
"05/29/12 16:37:45","105.3506","52.4","214.66","400","60.07","19"
"05/29/12 16:42:46","105.3544","41.3","215.2","122","60.03","19"
"05/29/12 16:47:45","105.3577","40.8","215.12","122","60.0","19"
"05/29/12 16:52:45","105.3607","27.3","215.17","211","60.03","19"
"05/29/12 16:57:46","105.3629","27.5","214.55","131","60.07","19"
"05/29/12 17:02:46","105.3655","26.1","213.59","79","60.0","18"
"05/29/12 17:07:46","105.3678","33.6","214.28","259","60.03","18"
"05/29/12 17:12:46","105.37","24.6","213.83","60","60.03","18"
"05/29/12 17:17:45","105.3721","22.4","214.22","304","60.03","18"
"05/29/12 17:22:45","105.3741","24.9","214.64","178","60.03","18"
"05/29/12 17:27:45","105.376","19.4","214.98","203","60.03","18"
"05/29/12 17:32:45","105.3777","31.2","214.61","55","60.07","18"
"05/29/12 17:37:46","105.3791","14.7","214.35","10","60.03","17"
"05/29/12 17:42:46","105.3804","17.2","213.03","4","60.03","17"
"05/29/12 17:47:45","105.3816","12.3","213.73","46","60.03","17"
"05/29/12 17:52:45","105.3825","12.7","213.06","3","60.03","17"
"05/29/12 17:57:46","105.3832","0.0","213.11","0","60.03","17"
"05/29/12 18:02:46","105.3838","0.0","213.28","0","60.07","17"
"05/29/12 18:07:45","105.3842","0.0","213.16","0","60.07","17"
"05/29/12 18:12:45","105.3848","15.0","213.97","10","60.03","17"
"05/29/12 18:17:45","105.3859","14.3","213.4","3","60.03","17"
"05/29/12 18:22:46","105.3868","0.0","213.52","184","60.03","17"
"05/29/12 18:27:46","105.3872","0.0","213.2","0","60.03","16"
"05/29/12 18:32:46","105.3876","0.1","214.09","0","60.03","16"
"05/29/12 18:37:45","105.3879","0.0","212.4","0","60.07","16"
"05/29/12 18:42:46","105.3883","7.6","212.9","0","60.07","16"
"05/29/12 18:47:46","105.3891","15.3","212.59","1","60.03","15"
"05/29/12 18:52:46","105.3896","7.3","212.46","0","60.03","15"
"05/29/12 18:57:45","105.39","0.0","213.29","0","60.07","15"
"05/29/12 19:02:46","105.3905","10.4","214.13","13","60.03","15"
"05/30/12 06:07:46","105.3905","0.0","212.47","0","60.03","6"
"05/30/12 06:42:46","105.3907","0.0","214.87","0","60.03","8"
"05/30/12 06:47:47","105.3912","7.2","215.13","146","60.0","8"
"05/30/12 06:52:46","105.3921","0.0","215.12","221","60.03","8"
"05/30/12 06:57:47","105.3928","0.0","214.46","6","60.03","9"
"05/30/12 07:02:46","105.3934","0.0","213.68","0","60.03","9"
"05/30/12 07:07:45","105.3941","13.5","213.56","103","60.0","9"
"05/30/12 07:12:46","105.3949","12.5","212.97","11","60.0","9"
"05/30/12 07:17:46","105.396","27.4","214.27","150","60.03","9"
"05/30/12 07:22:47","105.3989","34.0","213.63","225","60.0","9"
"05/30/12 07:27:46","105.4017","33.8","214.12","150","60.03","9"
"05/30/12 07:32:45","105.4034","28.3","214.5","245","60.03","9"
"05/30/12 07:37:46","105.4057","35.3","213.88","78","60.03","9"
"05/30/12 07:42:46","105.408","30.8","214.6","137","60.03","10"
"05/30/12 07:47:46","105.4095","11.7","214.17","60","60.03","10"
"05/30/12 07:52:46","105.4108","16.9","213.37","16","60.03","10"
"05/30/12 07:57:45","105.4123","24.3","213.69","190","60.0","10"
"05/30/12 08:02:46","105.4142","37.4","214.22","31","60.03","11"
"05/30/12 08:07:46","105.4164","28.4","214.03","87","60.03","11"
"05/30/12 08:12:46","105.4189","26.4","213.53","95","60.0","11"
"05/30/12 08:17:46","105.4215","38.2","214.05","132","60.03","11"
"05/30/12 08:22:46","105.4244","44.5","214.36","142","60.03","11"
"05/30/12 08:27:46","105.4268","21.4","213.27","29","60.0","11"
"05/30/12 08:32:45","105.4287","30.1","213.37","105","60.0","11"
"05/30/12 08:37:46","105.431","29.6","213.85","254","60.03","11"
"05/30/12 08:42:46","105.4348","90.1","214.98","437","60.0","11"
"05/30/12 08:47:47","105.4406","56.3","214.64","283","60.0","12"
"05/30/12 08:52:46","105.4435","41.2","214.93","204","60.0","12"
"05/30/12 08:57:45","105.4465","46.1","214.89","360","60.0","12"
"05/30/12 09:02:46","105.4507","50.2","214.99","379","60.0","12"
"05/30/12 09:07:45","105.4556","41.8","215.15","224","60.0","13"
"05/30/12 09:12:45","105.4594","53.2","214.85","369","60.0","13"
"05/30/12 09:17:46","105.4654","101.2","216.53","483","60.0","13"
"05/30/12 09:22:46","105.4703","47.8","215.76","332","60.03","13"
"05/30/12 09:27:45","105.4763","68.2","216.45","339","60.03","13"
"05/30/12 09:32:46","105.4816","71.0","215.78","356","60.0","13"
"05/30/12 09:37:46","105.4872","65.3","216.07","333","60.03","13"
"05/30/12 09:42:45","105.4921","62.6","215.8","316","60.0","13"
"05/30/12 09:47:46","105.497","48.8","215.23","220","60.03","13"
"05/30/12 09:52:46","105.5019","67.1","215.42","337","60.0","13"
"05/30/12 09:57:45","105.5069","60.2","215.06","174","60.0","13"
"05/30/12 10:02:45","105.5119","72.2","216.23","361","60.0","13"
"05/30/12 10:07:45","105.5197","101.6","216.38","487","60.0","14"
"05/30/12 10:12:46","105.5291","87.0","214.71","420","60.0","15"
"05/30/12 10:17:47","105.5361","62.7","216.64","318","60.0","15"
"05/30/12 10:22:45","105.5442","114.2","215.04","540","60.0","15"
"05/30/12 10:27:46","105.5529","75.2","214.41","372","60.03","15"
"05/30/12 10:32:46","105.5592","90.7","215.6","439","60.0","15"
"05/30/12 10:37:45","105.5661","78.0","215.04","383","60.0","15"
"05/30/12 10:42:46","105.5728","74.1","216.0","366","60.0","15"
"05/30/12 10:47:45","105.5786","108.5","216.48","515","60.03","15"
"05/30/12 10:52:46","105.5878","90.6","216.64","436","60.03","15"
"05/30/12 10:57:45","105.5944","76.8","216.5","380","60.07","15"
"05/30/12 11:02:45","105.5996","48.0","215.0","370","60.03","15"
"05/30/12 11:07:45","105.6045","80.3","215.71","396","60.03","15"
"05/30/12 11:12:46","105.6122","125.0","216.46","585","60.0","15"
"05/30/12 11:17:46","105.6218","82.4","215.83","405","60.0","16"
"05/30/12 11:22:47","105.6287","108.7","216.52","517","60.03","16"
"05/30/12 11:27:46","105.6363","93.0","215.77","451","60.03","16"
"05/30/12 11:32:46","105.6434","89.7","215.4","434","60.03","16"
"05/30/12 11:37:46","105.6527","118.9","216.76","557","60.0","16"
"05/30/12 11:42:46","105.662","146.7","217.93","673","60.03","17"
"05/30/12 11:47:45","105.6722","106.3","215.74","509","60.03","17"
"05/30/12 11:52:46","105.6821","103.6","216.31","495","60.0","17"
"05/30/12 11:57:45","105.692","109.8","216.7","522","60.03","17"
"05/30/12 12:02:46","105.7005","117.5","215.8","553","60.03","17"
"05/30/12 12:07:45","105.7114","113.0","212.35","536","60.0","18"
"05/30/12 12:12:46","105.7199","102.7","217.63","490","60.0","18"
"05/30/12 12:17:46","105.732","172.3","219.7","782","60.03","18"
"05/30/12 12:22:45","105.7416","136.7","217.98","629","60.03","19"
"05/30/12 12:27:47","105.7525","129.5","217.53","603","60.0","19"
"05/30/12 12:32:46","105.7656","118.5","217.38","556","60.03","20"
"05/30/12 12:37:46","105.7771","196.0","219.05","867","60.0","20"
"05/30/12 12:42:46","105.788","146.4","217.39","682","60.03","20"
"05/30/12 12:47:45","105.7981","145.7","217.39","674","60.03","20"
"05/30/12 12:52:47","105.809","114.4","215.32","539","60.03","20"
"05/30/12 12:57:46","105.8208","195.7","218.16","881","60.03","20"
"05/30/12 13:02:45","105.8351","78.5","216.38","389","60.07","22"
"05/30/12 13:07:45","105.845","190.3","218.96","860","60.03","22"
"05/30/12 13:12:46","105.8567","81.9","215.97","400","60.03","22"
"05/30/12 13:17:47","105.8674","90.5","216.06","434","60.03","22"
"05/30/12 13:22:46","105.881","195.0","218.64","872","60.03","23"
"05/30/12 13:27:46","105.8921","129.1","216.29","601","60.03","23"
"05/30/12 13:32:46","105.8998","114.4","216.4","538","60.03","22"
"05/30/12 13:37:45","105.9102","194.0","218.32","883","60.0","23"
"05/30/12 13:42:46","105.9249","164.3","218.36","742","60.0","23"
"05/30/12 13:47:47","105.9386","195.8","219.46","878","60.03","23"
"05/30/12 13:52:45","105.9522","195.4","219.04","877","60.0","23"
"05/30/12 13:57:46","105.9675","177.9","218.74","804","60.03","24"
"05/30/12 14:02:46","105.9796","66.1","215.71","335","60.03","23"
"05/30/12 14:07:46","105.992","114.9","217.19","540","60.03","23"
"05/30/12 14:12:46","106.0037","187.4","218.27","843","60.0","23"
"05/30/12 14:17:46","106.018","187.9","218.49","847","60.0","23"
"05/30/12 14:22:46","106.0317","125.8","216.74","593","60.03","24"
"05/30/12 14:27:47","106.0452","179.3","217.73","814","60.0","24"
"05/30/12 14:32:46","106.0591","177.2","218.97","797","60.0","24"
"05/30/12 14:37:46","106.0729","174.1","219.0","792","60.03","24"
"05/30/12 14:42:47","106.0865","173.9","218.79","790","60.0","24"
"05/30/12 14:47:45","106.0998","175.7","219.04","797","60.0","24"
"05/30/12 14:52:46","106.1131","157.2","217.98","720","60.03","24"
"05/30/12 14:57:45","106.126","164.7","217.87","757","60.03","24"
"05/30/12 15:02:46","106.1386","160.8","217.57","737","60.0","24"
"05/30/12 15:07:45","106.1509","160.7","217.8","736","60.03","23"
"05/30/12 15:12:46","106.1633","157.0","217.67","720","60.03","23"
"05/30/12 15:17:45","106.1754","154.4","217.7","710","60.03","23"
"05/30/12 15:22:46","106.1874","152.9","217.67","701","60.0","23"
"05/30/12 15:27:47","106.1992","149.5","217.5","687","60.03","23"
"05/30/12 15:32:46","106.2106","145.3","218.13","670","60.03","23"
"05/30/12 15:37:47","106.2218","142.5","217.56","657","60.0","23"
"05/30/12 15:42:45","106.2328","139.6","216.31","649","60.0","23"
"05/30/12 15:47:45","106.2436","136.3","217.14","633","60.03","23"
"05/30/12 15:52:46","106.2541","132.0","216.14","616","60.03","23"
"05/30/12 15:57:45","106.2642","129.1","216.74","602","60.03","23"
"05/30/12 16:02:46","106.2742","126.3","216.6","593","60.07","23"
"05/30/12 16:07:47","106.2839","122.6","216.48","573","60.03","23"
"05/30/12 16:12:46","106.2932","118.0","216.63","552","60.0","23"
"05/30/12 16:17:45","106.3022","114.2","216.72","538","60.03","24"
"05/30/12 16:22:46","106.3111","110.6","216.85","524","60.03","24"
"05/30/12 16:27:45","106.3195","108.2","216.16","513","60.03","23"
"05/30/12 16:32:46","106.3277","103.1","215.58","494","60.0","24"
"05/30/12 16:37:46","106.3356","100.8","216.48","483","60.03","24"
"05/30/12 16:42:47","106.3433","95.6","215.92","463","60.03","24"
"05/30/12 16:47:45","106.3507","93.1","216.34","451","60.0","23"
"05/30/12 16:52:46","106.3578","89.0","216.1","433","60.03","23"
"05/30/12 16:57:47","106.3645","84.4","216.03","412","60.07","23"
"05/30/12 17:02:45","106.3709","81.0","216.15","397","60.0","23"
"05/30/12 17:07:45","106.377","76.4","215.46","382","60.07","23"
"05/30/12 17:12:46","106.3828","72.7","215.91","363","60.03","23"
"05/30/12 17:17:47","106.3883","68.4","215.88","342","60.03","22"
"05/30/12 17:22:46","106.3934","64.2","215.6","326","60.0","22"
"05/30/12 17:27:46","106.3981","55.1","215.81","335","60.03","22"
"05/30/12 17:32:46","106.4023","53.0","215.81","274","60.03","22"
"05/30/12 17:37:46","106.4064","54.7","215.42","351","60.03","21"
"05/30/12 17:42:45","106.4103","40.9","215.52","360","60.0","21"
"05/30/12 17:47:46","106.4137","38.2","215.64","372","60.03","20"
"05/30/12 17:52:47","106.4168","29.7","214.15","40","60.0","20"
"05/30/12 17:57:45","106.4196","40.1","213.99","162","60.03","20"
"05/30/12 18:02:47","106.4222","28.0","214.81","252","60.0","20"
"05/30/12 18:07:46","106.4243","32.5","215.1","326","60.0","19"
"05/30/12 18:12:46","106.4263","21.9","214.8","33","60.03","19"
"05/30/12 18:17:46","106.428","17.8","214.72","53","60.03","19"
"05/30/12 18:22:47","106.4294","15.4","213.7","6","60.07","19"
"05/30/12 18:27:46","106.4306","11.0","213.57","42","60.03","18"
"05/30/12 18:32:45","106.4317","15.2","212.69","108","60.03","18"
"05/30/12 18:37:46","106.4325","4.5","213.19","255","60.07","18"
"05/30/12 18:42:46","106.4332","0.0","212.97","0","60.03","18"
"05/30/12 18:47:46","106.4337","7.8","213.08","139","60.03","18"
"05/30/12 18:52:46","106.4341","0.0","212.53","0","60.03","17"
"05/30/12 18:57:47","106.4344","0.0","212.45","0","60.03","17"
"05/30/12 19:02:46","106.4347","0.0","213.35","0","60.03","17"
"05/30/12 19:07:47","106.4351","0.0","214.03","0","60.07","17"
"05/30/12 19:12:45","106.4354","7.4","213.88","0","60.03","16"
"05/31/12 06:12:46","106.4361","0.0","213.18","0","60.0","9"
"05/31/12 06:17:48","106.4367","5.7","212.88","0","60.03","10"
"05/31/12 06:22:47","106.4373","14.3","213.82","0","60.03","10"
"05/31/12 06:27:46","106.4381","12.6","215.06","3","60.03","10"
"05/31/12 06:32:46","106.4389","5.6","214.32","151","60.03","11"
"05/31/12 06:37:46","106.4401","12.4","212.34","38","60.03","11"
"05/31/12 06:42:45","106.4414","29.1","212.07","91","60.03","11"
"05/31/12 06:47:47","106.4431","22.5","212.49","56","60.03","11"
"05/31/12 06:52:46","106.4449","14.0","213.07","40","60.0","12"
"05/31/12 06:57:45","106.4469","25.8","213.53","259","60.0","12"
"05/31/12 07:02:46","106.4494","39.0","218.42","270","60.03","12"
"05/31/12 07:07:45","106.4523","33.1","215.19","168","60.0","13"
"05/31/12 07:12:45","106.4554","37.0","215.79","337","60.03","13"
"05/31/12 07:17:47","106.459","53.5","215.81","279","60.0","13"
"05/31/12 07:22:46","106.4628","62.7","215.2","99","60.07","13"
"05/31/12 07:32:46","106.4714","48.8","214.67","320","60.03","15"
"05/31/12 07:37:46","106.4758","42.8","212.51","387","60.0","15"
"05/31/12 07:42:47","106.4809","69.3","214.38","352","60.03","15"
"05/31/12 07:47:46","106.4865","73.6","216.34","365","60.0","15"
"05/31/12 07:52:45","106.4923","77.9","216.64","381","60.03","16"
"05/31/12 07:57:47","106.4986","82.1","214.68","406","60.03","16"
"05/31/12 08:02:45","106.5051","86.1","214.86","421","60.0","17"
"05/31/12 08:07:46","106.512","90.4","215.09","437","60.03","17"
"05/31/12 08:12:45","106.5191","94.4","215.38","456","60.03","17"
"05/31/12 08:17:46","106.5266","98.1","214.92","475","60.03","18"
"05/31/12 08:22:46","106.5344","102.3","215.12","491","60.0","18"
"05/31/12 08:27:47","106.5426","106.1","215.44","505","60.0","18"
"05/31/12 08:32:45","106.5509","110.1","215.81","526","60.07","18"
"05/31/12 08:37:45","106.5596","113.1","215.26","536","60.03","19"
"05/31/12 08:42:46","106.5685","116.9","215.19","554","60.0","19"
"05/31/12 08:47:47","106.5778","120.2","215.22","567","60.03","20"
"05/31/12 08:52:45","106.5872","123.6","215.29","582","60.03","20"
"05/31/12 08:57:46","106.597","127.1","215.61","591","60.03","20"
"05/31/12 09:02:47","106.607","130.7","216.16","610","60.0","20"
"05/31/12 09:07:47","106.6174","133.0","216.81","621","60.03","21"
"05/31/12 09:12:47","106.6279","136.2","217.14","629","60.0","22"
"05/31/12 09:17:45","106.6386","140.0","216.5","647","60.0","22"
"05/31/12 09:22:47","106.6496","141.6","216.18","658","60.0","22"
"05/31/12 09:27:46","106.6607","144.3","216.49","671","60.0","23"
"05/31/12 09:32:47","106.672","146.6","216.1","680","60.03","23"
"05/31/12 09:37:46","106.6835","150.8","216.3","692","60.0","23"
"05/31/12 09:42:47","106.6953","152.6","216.14","708","60.07","24"
"05/31/12 09:47:46","106.7073","154.4","217.48","712","60.03","25"
"05/31/12 09:52:46","106.7194","157.0","216.45","722","60.0","25"
"05/31/12 09:57:47","106.7318","158.6","216.6","731","60.03","25"
"05/31/12 10:02:46","106.7442","161.0","217.78","735","60.03","26"
"05/31/12 10:07:46","106.7569","164.2","217.83","753","60.03","26"
"05/31/12 10:12:46","106.7569","166.7","217.47","763","60.0","26"
"05/31/12 10:17:46","106.7699","166.7","217.31","758","60.0","26"
"05/31/12 10:22:47","106.783","169.5","218.37","772","60.03","26"
"05/31/12 10:27:46","106.7963","173.0","218.56","787","60.0","26"
"05/31/12 10:32:45","106.8098","174.0","218.13","793","60.03","27"
"05/31/12 10:37:46","106.8234","174.2","218.18","789","60.0","27"
"05/31/12 10:42:47","106.8371","176.7","218.37","800","60.0","28"
"05/31/12 10:47:47","106.851","178.2","218.22","806","60.03","28"
"05/31/12 10:52:46","106.8648","178.8","218.49","806","60.03","29"
"05/31/12 10:57:47","106.8788","179.5","218.58","811","60.03","29"
"05/31/12 11:02:46","106.8927","180.9","218.81","812","60.0","29"
"05/31/12 11:07:45","106.9068","180.4","219.01","815","60.03","30"
"05/31/12 11:12:46","106.921","182.7","219.53","824","60.03","30"
"05/31/12 11:17:46","106.9353","183.6","219.03","827","60.03","31"
"05/31/12 11:22:47","106.9495","182.9","219.02","826","60.03","32"
"05/31/12 11:27:47","106.9637","183.5","219.51","828","60.03","32"
"05/31/12 11:32:46","106.978","183.5","218.23","823","60.03","32"
"05/31/12 11:37:46","106.9924","186.0","218.21","841","60.03","33"
"05/31/12 11:42:46","107.0069","186.6","218.44","847","60.03","33"
"05/31/12 11:47:46","107.0215","188.3","217.9","853","60.03","33"
"05/31/12 11:52:47","107.0362","188.0","217.88","843","60.03","33"
"05/31/12 11:57:46","107.0508","188.0","218.63","844","60.0","33"
"05/31/12 12:02:46","107.0654","189.4","218.92","855","60.0","33"
"05/31/12 12:07:47","107.0802","188.7","218.84","854","60.03","33"
"05/31/12 12:12:46","107.0947","187.2","218.22","849","60.0","34"
"05/31/12 12:17:46","107.1094","189.1","218.52","856","60.0","34"
"05/31/12 12:22:47","107.1242","190.3","218.64","854","60.03","34"
"05/31/12 12:27:47","107.139","189.3","218.4","855","60.03","34"
"05/31/12 12:32:46","107.1537","188.1","218.38","847","60.0","34"
"05/31/12 12:37:46","107.1684","189.3","218.79","846","60.03","34"
"05/31/12 12:42:47","107.1833","189.8","219.27","855","60.03","34"
"05/31/12 12:47:46","107.1979","186.8","218.87","844","60.0","34"
"05/31/12 12:52:46","107.2125","189.3","218.77","856","60.03","34"
"05/31/12 12:57:47","107.2273","189.6","218.94","849","60.03","34"
"05/31/12 13:02:47","107.2419","187.8","219.4","848","60.03","34"
"05/31/12 13:07:47","107.2566","188.6","218.36","851","60.07","33"
"05/31/12 13:12:46","107.2711","185.6","218.55","836","60.0","34"
"05/31/12 13:17:46","107.2856","184.6","218.22","838","60.0","34"
"05/31/12 13:22:47","107.3","183.4","218.27","830","60.03","34"
"05/31/12 13:27:46","107.3143","183.5","218.92","832","60.0","34"
"05/31/12 13:32:46","107.3286","183.7","218.43","828","60.0","34"
"05/31/12 13:37:46","107.3429","182.3","218.46","823","60.03","34"
"05/31/12 13:42:47","107.3572","182.5","217.9","825","60.0","33"
"05/31/12 13:47:47","107.3713","181.2","218.34","824","60.03","33"
"05/31/12 13:52:47","107.3855","180.3","218.05","817","60.03","33"
"05/31/12 13:57:46","107.3994","178.7","218.65","814","60.03","33"
"05/31/12 14:02:47","107.4134","178.8","218.17","807","60.0","32"
"05/31/12 14:07:46","107.4272","176.3","218.03","799","60.03","32"
"05/31/12 14:12:46","107.4409","175.6","217.76","798","60.0","32"
"05/31/12 14:17:46","107.4546","174.8","217.47","794","60.0","32"
"05/31/12 14:22:47","107.4681","172.1","218.1","789","60.03","32"
"05/31/12 14:27:46","107.4814","169.7","217.75","772","60.0","32"
"05/31/12 14:32:46","107.4947","170.1","218.35","776","60.03","31"
"05/31/12 14:37:47","107.5078","166.9","218.39","757","60.03","32"
"05/31/12 14:42:47","107.5208","165.2","218.27","756","60.03","32"
"05/31/12 14:47:47","107.5336","163.0","218.12","747","60.03","31"
"05/31/12 14:52:46","107.5463","162.3","219.02","742","60.03","30"
"05/31/12 14:57:47","107.5588","158.7","218.84","723","60.03","31"
"05/31/12 15:02:47","107.5711","156.3","216.78","720","60.03","30"
"05/31/12 15:07:46","107.5831","154.0","218.29","702","60.0","30"
"05/31/12 15:12:47","107.595","150.8","217.21","695","60.03","30"
"05/31/12 15:17:47","107.6068","149.9","217.89","692","60.03","30"
"05/31/12 15:22:47","107.6183","146.9","217.7","676","60.03","30"
"05/31/12 15:27:47","107.6296","143.8","218.21","661","60.03","30"
"05/31/12 15:32:47","107.6407","139.6","217.18","648","60.03","30"
"05/31/12 15:37:46","107.6514","136.7","215.88","638","60.03","30"
"05/31/12 15:42:46","107.6619","132.9","216.66","622","60.0","31"
"05/31/12 15:47:46","107.6722","131.6","217.14","615","60.03","30"
"05/31/12 15:52:46","107.6825","129.9","217.14","606","60.03","29"
"05/31/12 15:57:46","107.6925","126.1","217.44","585","60.03","29"
"05/31/12 16:02:46","107.7022","122.1","216.55","576","60.03","29"
"05/31/12 16:07:47","107.7115","117.6","217.02","551","60.03","30"
"05/31/12 16:12:46","107.7205","114.2","217.16","534","60.03","30"
"05/31/12 16:17:46","107.7293","110.5","216.06","521","60.0","31"
"05/31/12 16:22:46","107.7378","107.8","216.16","514","60.0","30"
"05/31/12 16:27:47","107.7461","104.8","215.47","501","60.03","30"
"05/31/12 16:32:46","107.7541","102.3","216.47","489","60.03","29"
"05/31/12 16:37:47","107.762","98.5","216.02","469","60.03","29"
"05/31/12 16:42:47","107.7694","95.2","215.65","460","60.0","28"
"05/31/12 16:47:46","107.7767","91.4","216.06","442","60.03","28"
"05/31/12 16:52:47","107.7836","87.6","216.16","427","60.0","27"
"05/31/12 16:57:47","107.7904","84.0","215.8","413","60.03","26"
"05/31/12 17:02:46","107.7967","79.6","215.45","395","60.03","26"
"05/31/12 17:07:47","107.8028","76.1","216.45","378","60.03","25"
"05/31/12 17:12:47","107.8085","72.5","217.35","356","60.03","24"
"05/31/12 17:17:47","107.814","68.0","215.81","338","60.03","24"
"05/31/12 17:22:46","107.8191","63.8","215.8","324","60.0","23"
"05/31/12 17:27:47","107.8239","41.9","215.05","370","60.03","23"
"05/31/12 17:32:48","107.8278","57.0","214.39","124","60.03","23"
"05/31/12 17:37:46","107.8319","41.7","215.21","339","60.03","23"
"05/31/12 17:42:46","107.8356","52.8","214.89","120","60.0","22"
"05/31/12 17:47:46","107.8391","36.6","215.31","293","60.03","22"
"05/31/12 17:52:47","107.8422","38.6","214.8","179","60.03","22"
"05/31/12 17:57:46","107.8451","39.4","214.47","87","60.07","22"
"05/31/12 18:02:46","107.8476","32.7","214.35","171","60.03","22"
"05/31/12 18:07:46","107.8498","32.2","214.37","236","60.03","22"
"05/31/12 18:12:46","107.8517","31.1","214.56","88","60.03","21"
"05/31/12 18:17:46","107.8534","13.1","214.42","226","60.07","21"
"05/31/12 18:22:46","107.8548","15.0","214.33","50","60.0","20"
"05/31/12 18:27:47","107.856","10.4","214.31","164","60.03","20"
"05/31/12 18:32:45","107.857","12.9","213.15","0","60.03","20"
"05/31/12 18:37:47","107.8578","0.0","214.2","35","60.0","20"
"05/31/12 18:42:47","107.8585","13.6","214.23","87","60.07","20"
"05/31/12 18:47:46","107.859","14.3","213.4","5","60.03","20"
"05/31/12 18:52:47","107.8595","14.8","213.58","0","60.03","19"
"05/31/12 18:57:47","107.8598","0.0","213.42","82","60.0","19"
"05/31/12 19:02:46","107.8601","14.1","213.11","3","60.07","19"
"05/31/12 19:07:48","107.8604","0.0","213.73","0","60.03","19"
"05/31/12 19:12:47","107.8606","0.0","213.4","0","60.03","18"
"05/31/12 19:17:47","107.8609","12.0","213.27","1","60.03","18"
"05/31/12 19:22:46","107.8611","0.0","212.99","0","60.03","18"
"05/31/12 19:27:46","107.8613","0.0","212.87","0","60.0","18"
"05/31/12 19:32:47","107.8613","0.0","212.85","0","60.0","17"
"06/01/12 06:17:46","107.8617","0.0","212.88","0","60.0","8"
"06/01/12 06:22:47","107.8622","13.1","212.93","10","60.03","8"
"06/01/12 06:27:48","107.8629","12.1","212.69","6","60.03","9"
"06/01/12 06:32:47","107.8637","10.7","212.94","5","60.07","9"
"06/01/12 06:37:47","107.8645","14.1","212.99","3","60.03","9"
"06/01/12 06:42:48","107.8657","16.7","213.47","129","60.03","9"
"06/01/12 06:47:46","107.8672","14.1","213.99","217","60.03","10"
"06/01/12 06:52:47","107.8692","33.0","215.24","232","60.03","11"
"06/01/12 06:57:47","107.8717","27.7","214.06","177","60.03","11"
"06/01/12 07:02:46","107.8736","32.3","213.7","175","60.0","12"
"06/01/12 07:07:46","107.8754","19.0","214.68","19","60.03","12"
"06/01/12 07:12:47","107.8772","34.9","213.8","245","60.0","13"
"06/01/12 07:17:48","107.8794","25.6","214.55","115","60.03","13"
"06/01/12 07:22:47","107.8818","40.3","214.57","81","60.07","13"
"06/01/12 07:27:46","107.8842","36.2","214.62","260","60.03","14"
"06/01/12 07:32:48","107.8873","36.8","214.92","347","60.03","15"
"06/01/12 07:37:48","107.891","60.7","215.41","79","60.0","15"
"06/01/12 07:42:46","107.8948","47.1","215.07","76","60.03","16"
"06/01/12 07:47:48","107.8985","42.4","215.3","398","60.0","17"
"06/01/12 07:52:46","107.9031","63.1","215.75","323","60.0","17"
"06/01/12 07:57:46","107.9083","68.8","215.99","344","60.03","18"
"06/01/12 08:02:46","107.914","77.1","215.55","377","60.03","19"
"06/01/12 08:07:47","107.92","78.7","216.44","390","60.03","19"
"06/01/12 08:12:48","107.9255","72.8","215.94","362","60.03","20"
"06/01/12 08:17:47","107.9309","68.0","216.1","343","60.03","21"
"06/01/12 08:22:48","107.9375","88.9","216.55","432","60.03","22"
"06/01/12 08:27:48","107.9441","78.3","216.2","384","60.03","22"
"06/01/12 08:32:47","107.9501","84.2","215.64","409","60.03","23"
"06/01/12 08:37:47","107.9553","74.0","216.07","369","60.03","23"
"06/01/12 08:42:46","107.9615","75.0","216.42","370","60.03","23"
"06/01/12 08:47:48","107.9674","82.1","216.47","403","60.0","24"
"06/01/12 08:52:48","107.9752","112.6","217.14","529","60.0","24"
"06/01/12 08:57:47","107.9837","114.0","217.63","535","60.0","25"
"06/01/12 09:02:46","107.991","101.3","216.76","480","60.0","26"
"06/01/12 09:07:46","107.9978","95.9","216.89","460","60.03","26"
"06/01/12 09:12:48","108.0062","109.6","217.19","519","60.0","27"
"06/01/12 09:17:47","108.0144","97.0","216.54","467","60.03","27"
"06/01/12 09:22:46","108.0222","113.6","216.92","533","60.03","27"
"06/01/12 09:27:46","108.0312","105.2","217.26","499","60.03","27"
"06/01/12 09:32:47","108.039","112.6","217.0","534","60.0","27"
"06/01/12 09:37:47","108.0482","128.3","217.63","594","60.03","28"
"06/01/12 09:42:48","108.0597","159.6","218.78","726","60.03","29"
"06/01/12 09:47:47","108.0722","159.0","218.53","722","60.0","30"
"06/01/12 09:52:48","108.0844","151.5","218.29","697","60.03","30"
"06/01/12 09:57:48","108.0961","148.9","218.6","681","60.0","30"
"06/01/12 10:02:48","108.1083","163.2","218.25","740","60.03","30"
"06/01/12 10:07:48","108.1206","153.1","217.62","704","60.0","30"
"06/01/12 10:12:47","108.1326","157.3","217.9","723","60.07","30"
"06/01/12 10:17:47","108.1453","168.0","217.91","763","60.0","31"
"06/01/12 10:22:48","108.1584","163.1","217.83","747","60.03","31"
"06/01/12 10:27:47","108.1702","138.9","217.95","639","60.0","31"
"06/01/12 10:32:46","108.1814","125.9","217.11","588","60.03","31"
"06/01/12 10:37:47","108.1897","87.0","217.28","421","60.03","30"
"06/01/12 10:42:46","108.196","75.3","216.0","374","60.03","29"
"06/01/12 10:47:46","108.2019","80.4","216.51","393","60.0","28"
"06/01/12 10:52:48","108.2081","77.0","217.1","380","60.03","27"
"06/01/12 10:57:48","108.2142","79.5","216.7","393","60.0","26"
"06/01/12 11:02:47","108.2207","85.2","218.04","413","60.03","26"
"06/01/12 11:07:48","108.2274","86.4","216.5","421","60.03","25"
"06/01/12 11:12:46","108.2341","90.2","217.29","435","60.0","25"
"06/01/12 11:17:47","108.2413","95.1","218.14","454","60.0","25"
"06/01/12 11:22:47","108.2488","98.9","217.5","473","60.03","25"
"06/01/12 11:27:48","108.257","130.3","216.62","608","60.03","25"
"06/01/12 11:32:47","108.2701","164.9","217.83","752","60.0","27"
"06/01/12 11:37:47","108.2832","195.5","218.61","878","60.0","28"
"06/01/12 11:42:47","108.2975","189.4","218.81","853","60.0","29"
"06/01/12 11:47:46","108.3123","194.4","218.44","883","60.03","30"
"06/01/12 11:52:47","108.3257","159.0","218.51","727","60.03","31"
"06/01/12 11:57:48","108.335","82.8","216.63","403","60.03","29"
"06/01/12 12:02:47","108.3435","162.5","218.1","742","60.03","29"
"06/01/12 12:07:48","108.3571","189.4","218.02","857","60.0","30"
"06/01/12 12:12:47","108.3722","194.7","217.92","880","60.03","32"
"06/01/12 12:17:47","108.3869","187.7","217.53","846","60.0","32"
"06/01/12 12:22:46","108.4011","169.1","218.2","771","60.03","32"
"06/01/12 12:27:47","108.415","160.4","218.36","736","60.0","33"
"06/01/12 12:32:48","108.4264","160.4","218.09","736","60.0","33"
"06/01/12 12:37:47","108.4403","164.1","217.68","752","60.03","34"
"06/01/12 12:42:48","108.4523","133.4","217.45","616","60.0","34"
"06/01/12 12:47:49","108.4619","111.0","216.73","527","60.0","34"
"06/01/12 12:52:48","108.4704","122.8","217.07","576","60.03","33"
"06/01/12 12:57:47","108.4804","132.9","217.52","622","60.03","32"
"06/01/12 13:02:48","108.4912","138.8","217.6","643","60.03","32"
"06/01/12 13:07:48","108.5025","174.0","218.58","787","60.0","32"
"06/01/12 13:12:48","108.5164","180.9","218.02","819","60.0","33"
"06/01/12 13:17:47","108.5308","188.3","219.26","851","60.03","34"
"06/01/12 13:22:47","108.5456","188.9","219.5","849","60.0","35"
"06/01/12 13:27:49","108.5601","183.5","218.54","833","60.03","36"
"06/01/12 13:32:47","108.5744","184.6","218.21","830","60.03","36"
"06/01/12 13:37:46","108.5885","177.9","218.58","806","60.0","37"
"06/01/12 13:42:47","108.6021","166.8","217.98","758","60.0","38"
"06/01/12 13:47:47","108.6151","168.1","217.78","766","60.03","38"
"06/01/12 13:52:47","108.6273","148.5","217.76","684","60.07","38"
"06/01/12 13:57:48","108.6385","148.1","218.32","675","60.03","37"
"06/01/12 14:02:47","108.6498","143.5","217.86","659","60.0","37"
"06/01/12 14:07:48","108.6613","148.8","217.9","686","60.0","38"
"06/01/12 14:12:48","108.673","157.2","218.41","721","60.0","38"
"06/01/12 14:17:47","108.6856","164.1","217.67","751","60.0","38"
"06/01/12 14:22:47","108.6985","167.3","218.72","762","60.03","38"
"06/01/12 14:27:47","108.7114","162.7","217.56","742","60.0","37"
"06/01/12 14:32:48","108.724","160.7","217.58","734","60.0","36"
"06/01/12 14:37:48","108.7366","162.2","218.27","736","60.0","35"
"06/01/12 14:42:47","108.7491","158.7","218.53","723","60.03","35"
"06/01/12 14:47:47","108.7615","159.9","218.36","730","60.03","34"
"06/01/12 14:52:48","108.774","159.4","218.7","725","60.03","34"
"06/01/12 14:57:48","108.7863","156.8","217.91","716","60.0","33"
"06/01/12 15:02:47","108.7983","153.7","217.24","706","60.0","33"
"06/01/12 15:07:48","108.8103","152.0","217.83","693","60.0","33"
"06/01/12 15:12:48","108.8219","148.5","217.96","685","60.03","33"
"06/01/12 15:17:48","108.8334","145.3","217.71","670","60.03","33"
"06/01/12 15:22:48","108.8446","143.4","217.82","658","60.03","33"
"06/01/12 15:27:48","108.8557","141.2","217.71","653","60.03","33"
"06/01/12 15:32:47","108.8667","139.8","218.15","645","60.03","33"
"06/01/12 15:37:48","108.8775","138.7","217.36","640","60.0","33"
"06/01/12 15:42:48","108.8882","135.8","217.26","629","60.0","32"
"06/01/12 15:47:48","108.8987","133.8","217.12","624","60.03","33"
"06/01/12 15:52:49","108.9091","134.3","217.79","621","60.03","32"
"06/01/12 16:02:48","108.9302","134.3","217.88","625","60.03","32"
"06/01/12 16:07:48","108.9388","77.0","216.56","379","60.03","32"
"06/01/12 16:12:49","108.9461","135.4","217.97","625","60.03","31"
"06/01/12 16:17:47","108.9561","127.2","217.14","595","60.0","32"
"06/01/12 16:22:48","108.9658","121.7","217.25","569","60.0","32"
"06/01/12 16:27:47","108.9753","120.8","217.5","564","60.03","32"
"06/01/12 16:32:47","108.9843","109.2","216.52","518","60.03","32"
"06/01/12 16:37:48","108.9926","99.6","216.62","472","60.0","31"
"06/01/12 16:42:48","108.9995","86.6","216.14","419","60.03","30"
"06/01/12 16:47:47","109.0078","109.7","216.69","518","60.03","30"
"06/01/12 16:52:48","109.0159","99.9","216.85","478","60.03","29"
"06/01/12 16:57:48","109.024","101.2","217.08","482","60.07","28"
"06/01/12 17:02:48","109.0316","96.1","217.13","462","60.03","28"
"06/01/12 17:07:48","109.0381","46.7","215.58","342","60.03","28"
"06/01/12 17:12:49","109.0425","47.0","215.35","413","60.03","27"
"06/01/12 17:17:48","109.0479","85.0","216.69","413","60.03","27"
"06/01/12 17:22:48","109.054","63.8","215.78","326","60.03","27"
"06/01/12 17:27:47","109.0595","74.5","216.03","371","60.03","27"
"06/01/12 17:32:47","109.065","72.0","216.55","357","60.03","27"
"06/01/12 17:37:47","109.0701","64.9","216.39","329","60.03","27"
"06/01/12 17:42:48","109.0749","47.4","217.11","336","60.03","27"
"06/01/12 17:47:49","109.0792","35.3","215.48","90","60.03","27"
"06/01/12 17:52:47","109.0821","32.3","215.67","174","60.03","27"
"06/01/12 17:57:48","109.0851","39.0","215.85","215","60.03","26"
"06/01/12 18:02:48","109.087","28.6","214.53","101","60.03","26"
"06/01/12 18:07:49","109.0888","16.5","214.22","208","60.0","25"
"06/01/12 18:12:48","109.0906","30.1","214.43","246","60.0","25"
"06/01/12 18:17:48","109.0923","36.1","214.68","56","60.03","24"
"06/01/12 18:22:47","109.0942","20.9","214.61","46","60.03","23"
"06/01/12 18:27:48","109.0959","12.0","214.89","242","60.03","23"
"06/01/12 18:32:47","109.0972","12.3","214.21","183","60.07","23"
"06/01/12 18:37:48","109.0983","4.1","213.8","227","60.03","23"
"06/01/12 18:42:49","109.0993","12.4","214.27","74","60.03","23"
"06/01/12 18:47:47","109.1003","3.0","214.23","248","60.07","23"
"06/01/12 18:52:47","109.1012","14.9","214.54","28","60.03","23"
"06/01/12 18:57:48","109.1022","14.6","215.06","3","60.03","23"
"06/01/12 19:02:48","109.103","10.7","214.05","269","60.0","22"
"06/01/12 19:07:48","109.1038","11.7","214.09","0","60.03","22"
"06/01/12 19:12:48","109.1046","11.8","214.51","42","60.0","22"
"06/01/12 19:17:47","109.1054","13.6","214.84","5","60.03","22"
"06/01/12 19:22:49","109.1064","15.0","214.58","1","60.03","21"
"06/01/12 19:27:48","109.1073","14.0","214.02","61","60.03","22"
"06/01/12 19:32:47","109.1081","14.6","214.9","0","60.0","22"
"06/01/12 19:37:48","109.1089","11.8","214.53","36","60.03","22"
"06/01/12 19:42:47","109.1095","15.0","214.36","4","60.03","22"
"06/01/12 19:47:48","109.11","0.0","213.75","158","60.03","22"
"06/01/12 19:52:49","109.1103","0.0","214.31","0","60.0","22"
"06/01/12 19:57:48","109.1107","6.9","213.85","0","60.03","22"
"06/02/12 06:22:49","109.1111","6.2","214.16","214","60.0","12"
"06/02/12 06:27:48","109.1116","10.3","213.94","60","60.0","12"
"06/02/12 06:32:48","109.1121","14.6","214.34","0","60.03","12"
"06/02/12 06:37:48","109.1128","11.0","213.74","96","60.0","12"
"06/02/12 06:42:48","109.1138","21.8","215.07","68","60.03","13"
"06/02/12 06:47:50","109.1149","11.5","215.05","3","60.03","13"
"06/02/12 06:52:49","109.1162","14.9","214.69","99","60.03","13"
"06/02/12 06:57:48","109.1176","16.0","214.47","30","60.03","13"
"06/02/12 07:02:50","109.1192","21.3","215.53","148","60.03","13"
"06/02/12 07:07:48","109.1209","29.1","214.83","247","60.0","13"
"06/02/12 07:12:49","109.1228","14.0","214.52","148","60.03","14"
"06/02/12 07:17:49","109.1243","30.6","214.23","179","60.03","14"
"06/02/12 07:22:48","109.1261","29.8","214.74","148","60.03","14"
"06/02/12 07:27:47","109.1284","34.9","214.31","101","60.03","14"
"06/02/12 07:32:48","109.1308","30.3","215.13","106","60.0","15"
"06/02/12 07:37:47","109.1334","29.1","215.83","161","60.03","15"
"06/02/12 07:42:48","109.1361","36.5","215.4","221","60.0","15"
"06/02/12 07:47:48","109.1387","29.2","214.87","138","60.03","15"
"06/02/12 07:52:48","109.1412","26.8","213.81","146","60.03","15"
"06/02/12 07:57:48","109.1434","26.1","214.18","202","60.03","15"
"06/02/12 08:02:49","109.1458","27.8","214.65","66","60.07","16"
"06/02/12 08:07:48","109.1482","27.6","214.34","271","60.03","16"
"06/02/12 08:12:49","109.1507","33.6","215.03","214","60.03","16"
"06/02/12 08:17:48","109.1528","32.7","214.52","122","60.0","16"
"06/02/12 08:22:49","109.1553","38.1","214.57","291","60.03","16"
"06/02/12 08:27:48","109.1579","43.3","214.11","202","60.03","17"
"06/02/12 08:32:48","109.1614","52.0","214.65","116","60.0","17"
"06/02/12 08:37:49","109.1653","44.1","214.74","356","60.03","17"
"06/02/12 08:42:49","109.1697","39.6","214.95","133","60.03","18"
"06/02/12 08:47:50","109.1737","53.6","214.39","137","60.0","18"
"06/02/12 08:52:48","109.1773","48.8","214.68","376","60.03","18"
"06/02/12 08:57:48","109.1811","65.2","215.43","378","60.03","19"
"06/02/12 09:02:48","109.1859","61.7","215.4","320","60.03","19"
"06/02/12 09:07:49","109.1906","62.4","215.44","389","60.03","19"
"06/02/12 09:12:48","109.1952","54.7","214.87","98","60.0","19"
"06/02/12 09:17:49","109.1999","63.2","214.53","325","60.03","19"
"06/02/12 09:22:49","109.2047","48.3","214.03","243","60.0","19"
"06/02/12 09:27:49","109.2096","66.3","214.16","335","60.03","20"
"06/02/12 09:32:49","109.2149","67.5","214.5","336","60.0","20"
"06/02/12 09:37:48","109.2204","71.3","214.75","357","60.03","20"
"06/02/12 09:42:48","109.2256","63.0","214.37","322","60.03","20"
"06/02/12 09:47:48","109.2304","62.6","215.03","320","60.0","20"
"06/02/12 09:52:49","109.2354","66.6","214.86","336","60.03","20"
"06/02/12 09:57:49","109.2395","37.2","214.67","109","60.03","20"
"06/02/12 10:02:48","109.2435","51.1","214.73","83","60.0","20"
"06/02/12 10:07:48","109.2472","49.6","214.49","375","60.0","20"
"06/02/12 10:12:49","109.2507","39.7","215.58","210","60.0","20"
"06/02/12 10:17:48","109.2547","55.5","215.1","197","60.03","19"
"06/02/12 10:22:49","109.2595","65.2","214.56","333","60.0","19"
"06/02/12 10:27:48","109.2649","73.1","215.16","365","60.0","18"
"06/02/12 10:32:48","109.2704","69.1","214.6","346","60.03","18"
"06/02/12 10:37:49","109.2763","87.7","215.77","427","60.0","18"
"06/02/12 10:42:48","109.2836","89.9","215.7","433","60.0","19"
"06/02/12 10:47:48","109.2904","84.2","215.76","414","60.0","19"
"06/02/12 10:52:48","109.2965","73.3","215.53","364","60.03","19"
"06/02/12 10:57:48","109.3017","64.8","216.0","329","60.03","19"
"06/02/12 11:02:49","109.3071","76.0","215.46","381","60.07","19"
"06/02/12 11:07:49","109.3137","96.5","216.46","463","60.03","19"
"06/02/12 11:12:49","109.3216","115.4","216.89","544","60.03","19"
"06/02/12 11:17:49","109.3314","126.5","216.87","595","60.03","20"
"06/02/12 11:22:48","109.3412","127.5","217.3","590","60.0","20"
"06/02/12 11:27:49","109.3508","107.3","216.43","510","60.03","21"
"06/02/12 11:32:49","109.3597","114.3","217.03","541","60.03","21"
"06/02/12 11:37:47","109.366","73.7","215.95","363","60.03","20"
"06/02/12 11:42:47","109.3731","83.7","216.09","412","60.0","20"
"06/02/12 11:47:49","109.3798","98.5","216.89","470","60.07","21"
"06/02/12 11:52:49","109.3886","109.5","217.48","520","60.03","21"
"06/02/12 11:57:49","109.3965","99.7","217.49","471","60.07","21"
"06/02/12 12:02:49","109.4045","111.0","217.48","527","60.03","22"
"06/02/12 12:07:49","109.4138","118.5","217.82","552","60.03","22"
"06/02/12 12:12:48","109.4229","117.4","216.99","551","60.03","23"
"06/02/12 12:17:49","109.4317","115.1","216.01","543","60.0","23"
"06/02/12 12:22:49","109.4409","122.8","217.07","573","60.03","23"
"06/02/12 12:27:47","109.451","135.7","217.03","632","60.0","24"
"06/02/12 12:32:48","109.4616","130.6","216.87","611","60.0","24"
"06/02/12 12:37:48","109.4711","115.6","217.19","543","60.03","24"
"06/02/12 12:42:47","109.4807","135.7","217.15","630","60.0","24"
"06/02/12 12:47:48","109.4899","83.4","215.19","410","60.0","24"
"06/02/12 12:52:49","109.4957","68.6","216.36","345","60.07","23"
"06/02/12 12:57:49","109.5008","75.4","215.14","371","60.03","23"
"06/02/12 13:02:48","109.5066","79.6","216.38","389","60.0","23"
"06/02/12 13:07:48","109.5154","147.1","217.56","681","60.07","23"
"06/02/12 13:12:49","109.5269","152.9","218.06","698","60.03","24"
