"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/02/12 13:17:49","109.5373","111.9","217.7","526","60.03","24"
"06/02/12 13:22:49","109.5475","127.0","218.3","587","60.03","24"
"06/02/12 13:27:49","109.5589","147.3","217.31","679","60.0","25"
"06/02/12 13:32:49","109.5698","133.1","216.87","619","60.03","25"
"06/02/12 13:37:48","109.5795","109.7","216.34","523","60.07","25"
"06/02/12 13:42:49","109.5866","78.8","216.14","390","60.03","25"
"06/02/12 13:47:50","109.5924","73.4","215.84","366","60.0","25"
"06/02/12 13:52:49","109.5982","74.3","215.95","369","60.03","25"
"06/02/12 13:57:49","109.6039","74.6","215.72","365","60.0","24"
"06/02/12 14:02:49","109.6102","87.0","216.54","423","60.03","24"
"06/02/12 14:07:49","109.6173","102.2","216.45","489","60.03","24"
"06/02/12 14:12:48","109.6249","92.4","216.29","445","60.03","25"
"06/02/12 14:17:48","109.632","88.5","215.39","432","60.03","25"
"06/02/12 14:22:48","109.6385","84.2","215.09","416","60.0","25"
"06/02/12 14:27:49","109.6459","100.7","216.11","484","60.03","25"
"06/02/12 14:32:50","109.6542","102.2","215.99","486","60.0","25"
"06/02/12 14:37:48","109.6609","65.3","216.01","331","60.0","25"
"06/02/12 14:42:48","109.6655","69.7","215.01","347","60.0","24"
"06/02/12 14:47:48","109.6711","69.3","215.78","341","60.03","24"
"06/02/12 14:52:49","109.6772","79.3","216.26","390","60.03","24"
"06/02/12 14:57:48","109.6825","65.9","215.43","333","60.03","24"
"06/02/12 15:02:49","109.6876","61.2","215.56","203","60.0","24"
"06/02/12 15:07:48","109.6928","74.2","215.24","370","60.0","24"
"06/02/12 15:12:49","109.6982","67.0","214.78","334","60.0","23"
"06/02/12 15:17:49","109.7074","147.8","217.17","683","60.0","24"
"06/02/12 15:22:48","109.7186","153.3","217.05","707","60.03","25"
"06/02/12 15:27:50","109.7295","146.7","216.75","674","60.03","25"
"06/02/12 15:32:48","109.7401","121.9","217.02","571","60.03","26"
"06/02/12 15:37:48","109.7498","123.9","216.91","577","60.0","26"
"06/02/12 15:42:48","109.7583","70.7","214.89","352","60.03","26"
"06/02/12 15:47:49","109.7646","72.5","215.15","359","60.0","26"
"06/02/12 15:52:49","109.7695","56.5","214.83","328","60.0","25"
"06/02/12 15:57:50","109.7743","44.0","214.97","377","60.03","25"
"06/02/12 16:02:49","109.7787","43.7","214.49","395","60.0","24"
"06/02/12 16:07:49","109.7834","61.9","215.02","317","60.0","24"
"06/02/12 16:12:49","109.7882","63.0","214.73","320","60.03","24"
"06/02/12 16:17:49","109.7928","50.4","214.88","104","60.03","23"
"06/02/12 16:22:49","109.7964","41.0","214.62","129","60.0","23"
"06/02/12 16:27:50","109.7996","36.8","214.8","267","60.0","23"
"06/02/12 16:32:48","109.8019","26.4","214.24","104","60.0","22"
"06/02/12 16:37:49","109.8042","37.2","215.06","284","60.0","22"
"06/02/12 16:42:48","109.8069","34.4","214.61","125","60.07","22"
"06/02/12 16:47:49","109.81","46.5","214.17","301","60.0","21"
"06/02/12 16:52:48","109.8138","62.9","214.24","356","60.07","21"
"06/02/12 16:57:48","109.8175","51.5","215.58","388","60.0","21"
"06/02/12 17:02:48","109.8215","68.3","215.06","362","60.0","22"
"06/02/12 17:07:49","109.8256","42.6","215.39","400","60.03","22"
"06/02/12 17:12:49","109.8299","69.1","215.11","326","60.03","22"
"06/02/12 17:17:48","109.8332","41.4","214.19","217","60.0","21"
"06/02/12 17:22:49","109.8365","39.8","214.83","132","60.03","21"
"06/02/12 17:27:49","109.8388","32.0","214.33","116","60.03","21"
"06/02/12 17:32:49","109.8407","29.9","214.65","89","60.0","21"
"06/02/12 17:37:48","109.8423","19.9","214.68","55","60.03","20"
"06/02/12 17:42:49","109.8441","20.8","214.78","19","60.0","20"
"06/02/12 17:47:49","109.8459","30.2","214.55","110","60.03","20"
"06/02/12 17:52:48","109.8478","29.8","214.9","96","60.0","20"
"06/02/12 17:57:49","109.85","29.8","214.77","90","60.03","20"
"06/02/12 18:02:49","109.8519","23.0","214.61","240","60.03","20"
"06/02/12 18:07:49","109.855","60.7","214.8","329","60.03","20"
"06/02/12 18:12:48","109.8578","28.8","213.68","15","60.03","21"
"06/02/12 18:17:49","109.8595","28.7","214.82","241","60.03","21"
"06/02/12 18:22:50","109.8615","30.6","214.82","83","60.03","22"
"06/02/12 18:27:48","109.8632","13.3","214.33","73","60.0","22"
"06/02/12 18:32:49","109.8643","9.3","213.57","163","60.03","21"
"06/02/12 18:37:48","109.8653","16.0","213.33","2","60.03","21"
"06/02/12 18:42:49","109.8664","16.8","214.22","155","60.03","21"
"06/02/12 18:47:49","109.8674","11.3","214.21","83","60.07","21"
"06/02/12 18:52:49","109.8684","6.8","213.96","140","60.07","21"
"06/02/12 18:57:48","109.8693","12.4","213.08","11","60.03","20"
"06/02/12 19:02:48","109.8702","13.6","214.26","15","60.0","20"
"06/02/12 19:07:48","109.8709","6.6","213.85","150","60.03","20"
"06/02/12 19:12:49","109.8714","13.5","213.2","6","60.0","20"
"06/02/12 19:17:49","109.8719","10.9","213.36","67","60.03","20"
"06/02/12 19:22:48","109.8724","12.8","214.03","17","60.0","20"
"06/02/12 19:27:48","109.8727","0.0","214.28","0","60.03","20"
"06/02/12 19:32:48","109.873","7.1","213.37","0","60.03","20"
"06/02/12 19:37:49","109.8732","13.9","212.93","7","60.03","20"
"06/02/12 19:42:49","109.8733","0.0","213.0","0","60.0","19"
"06/03/12 05:48:00","109.8733","0.0","215.35","0","60.03","11"
"06/03/12 06:12:52","109.8737","0.0","214.55","0","60.07","13"
"06/03/12 06:17:50","109.8741","14.8","214.55","24","60.03","14"
"06/03/12 06:22:50","109.8748","11.2","215.12","0","60.03","14"
"06/03/12 06:27:49","109.8755","11.0","214.43","82","60.03","14"
"06/03/12 06:32:50","109.8766","14.0","215.16","25","60.03","15"
"06/03/12 06:37:49","109.8777","25.3","214.71","125","60.0","15"
"06/03/12 06:47:49","109.8806","12.3","214.38","41","60.0","16"
"06/03/12 06:52:49","109.8824","17.2","214.38","232","60.0","17"
"06/03/12 06:57:49","109.8845","25.8","215.11","213","60.07","17"
"06/03/12 07:02:48","109.8869","36.0","215.47","211","60.03","17"
"06/03/12 07:07:49","109.8895","37.7","214.98","257","60.0","18"
"06/03/12 07:12:49","109.8924","33.8","215.21","316","60.03","18"
"06/03/12 07:17:49","109.8956","44.3","215.4","125","60.0","18"
"06/03/12 07:22:49","109.8991","47.5","214.75","100","60.0","19"
"06/03/12 07:27:49","109.9029","58.4","215.02","356","60.03","19"
"06/03/12 07:32:50","109.9071","68.2","214.82","221","60.03","20"
"06/03/12 07:37:51","109.9116","57.3","214.88","277","60.0","20"
"06/03/12 07:42:50","109.9163","62.9","215.38","318","60.0","21"
"06/03/12 07:47:49","109.9213","66.9","215.8","335","60.03","21"
"06/03/12 07:52:49","109.9267","70.3","215.42","351","60.03","22"
"06/03/12 07:57:50","109.9323","72.7","214.48","364","60.03","22"
"06/03/12 08:02:50","109.9381","75.8","215.77","377","60.0","22"
"06/03/12 08:07:50","109.9441","79.9","216.07","390","60.0","23"
"06/03/12 08:17:50","109.9572","87.2","216.41","422","60.0","23"
"06/03/12 08:22:48","109.9642","91.1","216.27","442","60.03","23"
"06/03/12 08:27:50","109.9714","96.3","217.27","461","60.0","23"
"06/03/12 08:32:50","109.9791","99.9","216.84","479","60.03","24"
"06/03/12 08:37:50","109.987","102.8","216.09","491","60.03","24"
"06/03/12 08:42:50","109.9952","107.2","216.05","508","60.03","25"
"06/03/12 08:47:49","110.0036","109.6","215.62","524","60.03","25"
"06/03/12 08:52:49","110.0123","114.1","216.44","539","60.03","25"
"06/03/12 08:57:49","110.0214","117.0","216.4","551","60.03","25"
"06/03/12 09:02:49","110.0305","120.7","217.25","566","60.0","25"
"06/03/12 09:07:50","110.04","123.3","217.71","574","60.0","26"
"06/03/12 09:12:51","110.0498","126.6","217.33","590","60.0","26"
"06/03/12 09:17:49","110.0597","129.0","218.26","597","60.03","26"
"06/03/12 09:22:48","110.0699","133.7","218.16","621","60.03","26"
"06/03/12 09:27:49","110.0804","135.4","218.39","622","60.03","26"
"06/03/12 09:32:50","110.091","137.4","218.72","636","60.03","27"
"06/03/12 09:37:48","110.1017","138.6","218.27","640","60.03","27"
"06/03/12 09:42:50","110.1128","144.3","218.65","663","60.03","27"
"06/03/12 09:47:50","110.1241","147.6","218.65","676","60.0","27"
"06/03/12 09:52:49","110.1356","148.7","217.73","684","60.03","27"
"06/03/12 09:57:50","110.1473","151.1","217.74","693","60.03","28"
"06/03/12 10:02:50","110.1591","150.0","217.29","694","60.0","28"
"06/03/12 10:07:49","110.1708","153.2","217.93","707","60.03","28"
"06/03/12 10:12:50","110.183","157.4","218.54","718","60.0","28"
"06/03/12 10:17:49","110.1951","156.5","218.21","714","60.03","29"
"06/03/12 10:22:49","110.2074","156.0","218.53","712","60.03","29"
"06/03/12 10:27:49","110.2196","158.1","218.35","723","60.0","29"
"06/03/12 10:32:49","110.2321","160.1","218.5","732","60.03","30"
"06/03/12 10:37:50","110.2448","164.7","218.89","748","60.0","30"
"06/03/12 10:42:49","110.2577","165.8","217.91","757","60.03","30"
"06/03/12 10:47:49","110.2706","167.7","219.36","762","60.03","30"
"06/03/12 10:52:50","110.2839","170.6","219.01","769","60.0","30"
"06/03/12 10:57:49","110.2972","172.5","218.79","778","60.07","30"
"06/03/12 11:02:50","110.3107","173.8","218.15","793","60.03","30"
"06/03/12 11:07:50","110.3244","175.0","218.04","796","60.0","30"
"06/03/12 11:12:48","110.338","177.7","217.81","808","60.03","30"
"06/03/12 11:17:49","110.3517","174.8","218.75","790","60.03","31"
"06/03/12 11:22:49","110.3654","175.2","218.74","795","60.03","31"
"06/03/12 11:27:50","110.3791","175.9","219.0","798","60.03","31"
"06/03/12 11:32:49","110.3928","176.1","219.16","793","60.03","32"
"06/03/12 11:37:49","110.4067","179.2","218.99","814","60.0","31"
"06/03/12 11:42:50","110.4207","177.5","219.03","800","60.03","31"
"06/03/12 11:47:50","110.4346","180.1","218.9","812","60.03","32"
"06/03/12 11:52:50","110.4487","180.2","219.3","809","60.03","31"
"06/03/12 11:57:49","110.4628","180.6","219.88","816","60.0","32"
"06/03/12 12:02:49","110.4769","178.3","219.79","802","60.03","32"
"06/03/12 12:07:50","110.4911","182.6","218.66","825","60.0","31"
"06/03/12 12:12:50","110.5055","183.0","218.96","823","60.03","31"
"06/03/12 12:17:49","110.5197","181.7","219.33","821","60.0","32"
"06/03/12 12:22:50","110.5339","178.6","219.46","806","60.0","32"
"06/03/12 12:27:49","110.5478","181.5","219.3","814","60.03","32"
"06/03/12 12:32:49","110.562","180.2","219.53","807","60.0","32"
"06/03/12 12:37:50","110.5758","182.3","219.61","823","60.0","32"
"06/03/12 12:42:48","110.5888","182.3","219.63","820","60.0","32"
"06/03/12 12:47:49","110.6021","152.8","218.05","702","60.03","32"
"06/03/12 12:52:50","110.6151","171.3","219.26","772","60.0","32"
"06/03/12 12:57:50","110.6289","185.8","219.43","837","60.03","32"
"06/03/12 13:02:50","110.6428","180.1","219.12","816","60.03","32"
"06/03/12 13:07:49","110.6566","173.1","218.94","784","60.03","32"
"06/03/12 13:12:49","110.6706","182.2","218.47","823","60.0","32"
"06/03/12 13:17:50","110.6845","176.0","218.64","795","60.0","32"
"06/03/12 13:22:50","110.6984","177.2","218.41","795","60.0","32"
"06/03/12 13:27:50","110.7119","174.0","218.55","792","60.03","33"
"06/03/12 13:32:50","110.7255","175.0","218.78","793","60.0","34"
"06/03/12 13:37:50","110.7392","174.5","218.06","795","60.03","33"
"06/03/12 13:42:49","110.7527","174.1","218.31","789","60.0","34"
"06/03/12 13:47:50","110.7662","171.9","218.93","780","60.03","34"
"06/03/12 13:52:49","110.7797","172.2","219.06","777","60.03","34"
"06/03/12 13:57:49","110.793","171.3","218.2","780","60.03","34"
"06/03/12 14:02:50","110.8064","169.0","218.78","766","60.03","34"
"06/03/12 14:07:50","110.8197","171.1","218.4","781","60.03","34"
"06/03/12 14:12:49","110.8329","168.2","217.85","765","60.03","34"
"06/03/12 14:17:50","110.8459","165.5","218.2","751","60.03","34"
"06/03/12 14:22:50","110.8586","162.3","218.2","740","60.0","35"
"06/03/12 14:27:51","110.8713","163.3","218.26","742","60.03","35"
"06/03/12 14:32:50","110.8839","160.2","217.8","728","60.0","35"
"06/03/12 14:37:50","110.8962","158.1","217.99","725","60.03","35"
"06/03/12 14:42:52","110.9085","156.9","217.65","720","60.0","35"
"06/03/12 14:47:49","110.9206","156.2","217.46","714","60.0","34"
"06/03/12 14:52:50","110.9326","150.9","217.54","690","60.0","33"
"06/03/12 14:57:49","110.9444","149.9","217.54","690","60.03","33"
"06/03/12 15:02:49","110.9559","152.3","217.64","698","60.03","33"
"06/03/12 15:07:50","110.9676","150.8","217.19","695","60.03","33"
"06/03/12 15:12:48","110.9788","146.6","217.43","676","60.0","32"
"06/03/12 15:17:49","110.9901","144.9","217.58","671","60.03","32"
"06/03/12 15:22:49","111.0013","132.6","217.13","616","60.0","33"
"06/03/12 15:27:49","111.0117","106.8","216.32","510","60.03","33"
"06/03/12 15:32:49","111.0217","116.6","216.58","550","60.0","33"
"06/03/12 15:37:50","111.0321","135.3","217.04","625","60.0","32"
"06/03/12 15:42:51","111.0419","134.3","216.86","623","60.0","32"
"06/03/12 15:47:50","111.0517","126.4","217.44","591","60.0","32"
"06/03/12 15:52:50","111.0607","100.1","216.73","474","60.0","32"
"06/03/12 15:57:51","111.0698","124.9","218.15","581","60.03","32"
"06/03/12 16:02:50","111.0793","111.6","217.93","521","60.0","32"
"06/03/12 16:07:50","111.0879","114.1","217.95","537","60.0","32"
"06/03/12 16:12:50","111.0964","106.5","217.79","504","60.0","33"
"06/03/12 16:17:50","111.1048","113.7","216.84","536","60.0","33"
"06/03/12 16:22:49","111.1132","94.8","217.32","455","60.03","33"
"06/03/12 16:27:49","111.1205","97.0","217.17","463","60.03","33"
"06/03/12 16:32:50","111.1282","102.0","216.7","486","60.0","33"
"06/03/12 16:37:50","111.1358","96.0","216.83","460","60.03","34"
"06/03/12 16:42:51","111.1431","92.4","216.6","444","60.03","34"
"06/03/12 16:47:50","111.1497","80.9","217.16","397","59.96","33"
"06/03/12 16:52:50","111.1561","84.7","216.3","413","60.03","33"
"06/03/12 16:57:49","111.1619","71.9","217.16","357","60.0","32"
"06/03/12 17:02:51","111.1668","67.3","216.26","337","60.03","32"
"06/03/12 17:07:50","111.1719","48.3","216.01","336","60.0","32"
"06/03/12 17:12:50","111.1767","53.7","215.56","277","60.03","31"
"06/03/12 17:17:50","111.1805","58.6","215.66","75","60.03","31"
"06/03/12 17:22:49","111.1851","55.7","215.95","329","60.0","30"
"06/03/12 17:27:50","111.1897","63.3","215.95","103","60.0","30"
"06/03/12 17:32:49","111.1942","53.6","216.37","240","60.03","30"
"06/03/12 17:37:49","111.1983","64.3","216.36","324","60.03","29"
"06/03/12 17:42:50","111.2021","39.1","215.48","250","60.03","29"
"06/03/12 17:47:49","111.2055","44.0","215.3","330","60.03","28"
"06/03/12 17:52:49","111.2081","24.5","214.91","88","60.03","28"
"06/03/12 17:57:49","111.2102","22.6","215.31","45","60.03","27"
"06/03/12 18:02:49","111.2121","27.4","214.91","97","60.0","27"
"06/03/12 18:07:49","111.214","30.9","214.32","74","60.03","26"
"06/03/12 18:12:49","111.216","22.0","214.71","19","60.03","26"
"06/03/12 18:17:49","111.2175","13.1","214.5","6","60.03","26"
"06/03/12 18:27:49","111.2199","14.9","213.73","4","60.03","25"
"06/03/12 18:32:49","111.221","16.8","213.88","13","60.03","24"
"06/03/12 18:37:49","111.222","12.5","214.07","16","60.03","24"
"06/03/12 18:42:49","111.223","3.0","213.99","249","60.03","24"
"06/03/12 18:47:49","111.2239","16.2","213.5","33","60.03","23"
"06/03/12 18:52:50","111.225","11.8","213.5","5","60.03","23"
"06/03/12 18:57:50","111.2259","14.3","213.55","65","60.03","23"
"06/03/12 19:02:50","111.227","11.8","214.27","42","60.03","23"
"06/03/12 19:07:50","111.2278","12.9","214.19","18","60.0","22"
"06/03/12 19:12:49","111.2287","12.9","214.61","1","60.03","22"
"06/03/12 19:17:49","111.2295","13.9","214.18","0","60.0","22"
"06/03/12 19:22:50","111.2303","1.2","214.24","8","60.03","22"
"06/03/12 19:27:50","111.2309","7.1","214.23","0","60.03","22"
"06/03/12 19:32:49","111.2314","11.3","214.38","12","60.0","22"
"06/03/12 19:37:49","111.2318","14.4","213.4","51","60.03","22"
"06/03/12 19:42:50","111.2322","14.4","213.89","0","60.0","21"
"06/04/12 05:27:54","111.2323","0.0","212.19","0","60.03","13"
"06/04/12 05:52:51","111.2335","0.6","213.83","0","60.03","15"
"06/04/12 05:57:50","111.2342","12.9","212.59","74","60.03","16"
"06/04/12 06:02:51","111.235","0.0","213.63","139","60.0","16"
"06/04/12 06:07:50","111.2357","10.4","213.81","67","60.03","17"
"06/04/12 06:12:49","111.2364","13.6","213.71","1","60.0","17"
"06/04/12 06:17:50","111.2371","6.7","214.56","219","60.0","17"
"06/04/12 06:22:50","111.2379","11.6","213.55","207","60.07","17"
"06/04/12 06:27:50","111.2389","16.7","214.79","11","60.0","18"
"06/04/12 06:32:50","111.2402","16.4","214.29","9","60.0","18"
"06/04/12 06:37:50","111.2416","21.1","214.13","142","60.0","18"
"06/04/12 06:42:50","111.2433","23.2","214.49","173","60.03","18"
"06/04/12 06:52:50","111.2478","31.1","213.87","169","60.03","19"
"06/04/12 06:57:51","111.2507","37.5","215.76","137","60.03","19"
"06/04/12 07:02:50","111.2544","57.2","215.02","158","60.0","20"
"06/04/12 07:07:49","111.257","31.0","214.4","42","60.03","20"
"06/04/12 07:12:49","111.2593","42.3","214.58","280","60.0","20"
"06/04/12 07:17:50","111.2619","27.4","214.87","66","60.03","20"
"06/04/12 07:22:50","111.2641","33.0","216.34","224","60.0","20"
"06/04/12 07:27:50","111.2659","30.3","215.5","62","60.03","20"
"06/04/12 07:32:51","111.2675","15.1","214.38","133","60.0","20"
"06/04/12 07:37:50","111.2692","21.8","215.75","249","60.03","20"
"06/04/12 07:42:50","111.2711","27.7","215.41","228","60.0","20"
"06/04/12 07:47:50","111.2736","28.4","215.65","74","60.03","20"
"06/04/12 07:52:49","111.276","28.9","215.14","148","60.03","20"
"06/04/12 07:57:50","111.2787","32.6","214.8","80","60.03","20"
"06/04/12 08:02:52","111.2816","28.3","214.76","251","60.03","20"
"06/04/12 08:07:51","111.2841","28.1","214.94","69","60.03","20"
"06/04/12 08:12:49","111.2869","81.3","214.33","396","60.03","20"
"06/04/12 08:17:51","111.2895","26.6","213.14","14","60.03","20"
"06/04/12 08:22:50","111.2918","29.0","213.92","99","60.03","20"
"06/04/12 08:27:50","111.2948","52.2","213.91","382","60.03","20"
"06/04/12 08:32:50","111.3002","95.5","215.37","456","60.03","21"
"06/04/12 08:37:51","111.3091","145.9","216.56","671","59.96","22"
"06/04/12 08:42:49","111.3155","64.8","214.77","329","60.07","23"
"06/04/12 08:47:51","111.3209","70.1","214.22","356","60.03","23"
"06/04/12 08:52:50","111.3248","43.1","214.77","230","60.03","23"
"06/04/12 08:57:50","111.3287","73.5","214.26","250","60.03","23"
"06/04/12 09:02:51","111.3333","69.0","214.99","345","60.03","23"
"06/04/12 09:07:51","111.3394","71.2","214.65","354","60.03","23"
"06/04/12 09:12:51","111.345","67.1","214.28","343","60.03","23"
"06/04/12 09:17:49","111.3494","43.6","213.99","403","60.03","23"
"06/04/12 09:22:50","111.3531","52.1","214.55","320","60.03","23"
"06/04/12 09:27:49","111.3572","51.8","214.78","230","60.0","23"
"06/04/12 09:32:50","111.3615","51.4","215.24","108","60.0","23"
"06/04/12 09:37:50","111.3656","43.3","214.78","215","60.03","23"
"06/04/12 09:42:50","111.3697","50.5","214.8","155","60.03","23"
"06/04/12 09:47:49","111.374","63.7","215.15","323","60.03","24"
"06/04/12 09:52:50","111.3799","80.1","215.12","396","60.03","24"
"06/04/12 09:57:50","111.3858","74.5","214.79","371","60.0","24"
"06/04/12 10:02:51","111.3917","76.3","214.01","381","60.03","25"
"06/04/12 10:07:50","111.3975","67.1","214.19","338","60.03","25"
"06/04/12 10:12:51","111.4029","71.7","214.51","361","60.0","25"
"06/04/12 10:17:50","111.4082","64.3","213.84","325","60.03","25"
"06/04/12 10:22:50","111.4131","62.0","213.71","316","60.03","25"
"06/04/12 10:27:51","111.4177","67.4","213.21","371","60.03","25"
"06/04/12 10:32:49","111.4217","41.7","213.84","377","60.03","25"
"06/04/12 10:37:51","111.4255","53.0","213.92","159","60.03","25"
"06/04/12 10:42:49","111.4293","48.7","213.32","352","60.03","25"
"06/04/12 10:47:50","111.4331","44.1","213.9","214","60.03","25"
"06/04/12 10:52:50","111.4372","62.1","213.15","390","60.03","25"
"06/04/12 10:57:50","111.442","69.6","214.81","352","60.03","25"
"06/04/12 11:02:50","111.4485","87.3","215.79","421","60.03","25"
"06/04/12 11:07:51","111.4585","166.3","217.65","759","60.03","27"
"06/04/12 11:12:51","111.4692","133.0","216.6","617","60.03","28"
"06/04/12 11:17:49","111.4797","118.9","216.28","562","60.03","29"
"06/04/12 11:22:50","111.4893","109.7","216.34","520","60.03","30"
"06/04/12 11:27:50","111.4979","106.6","217.03","507","60.03","30"
"06/04/12 11:32:50","111.5076","127.5","216.4","590","60.03","31"
"06/04/12 11:37:50","111.5182","111.2","215.25","529","60.03","32"
"06/04/12 11:42:50","111.5282","116.2","215.72","553","60.03","32"
"06/04/12 11:47:50","111.541","194.4","218.32","884","60.03","33"
"06/04/12 11:52:51","111.5552","195.3","218.98","884","60.0","34"
"06/04/12 11:57:50","111.5686","127.8","218.08","597","60.0","35"
"06/04/12 12:02:50","111.5791","107.0","217.28","508","60.03","34"
"06/04/12 12:07:52","111.5898","195.1","218.96","877","60.03","34"
"06/04/12 12:12:50","111.6043","183.0","218.34","826","60.03","36"
"06/04/12 12:17:50","111.6181","173.1","218.64","787","60.03","36"
"06/04/12 12:22:51","111.6317","176.2","218.76","798","60.03","37"
"06/04/12 12:27:50","111.6454","158.6","218.54","724","60.03","37"
"06/04/12 12:32:50","111.6578","157.9","218.22","720","60.03","37"
"06/04/12 12:37:51","111.671","177.7","219.0","804","60.03","37"
"06/04/12 12:42:50","111.6849","183.0","218.17","832","60.03","38"
"06/04/12 12:47:52","111.6993","183.6","220.0","824","60.0","38"
"06/04/12 12:52:50","111.713","174.0","219.67","785","60.03","38"
"06/04/12 12:57:51","111.726","159.3","218.79","725","60.0","38"
"06/04/12 13:02:49","111.7383","177.5","218.62","808","60.03","37"
"06/04/12 13:07:51","111.7508","138.2","215.75","637","60.03","36"
"06/04/12 13:12:50","111.7619","161.4","216.27","742","60.03","36"
"06/04/12 13:17:50","111.7748","177.5","216.82","809","60.03","37"
"06/04/12 13:22:50","111.7868","133.9","217.57","620","60.03","37"
"06/04/12 13:27:51","111.7992","155.5","218.45","709","60.03","37"
"06/04/12 13:32:50","111.8106","143.3","218.55","661","60.03","36"
"06/04/12 13:37:50","111.8213","144.5","217.42","666","60.03","36"
"06/04/12 13:42:50","111.8309","111.1","216.72","523","60.0","35"
"06/04/12 13:47:50","111.8406","147.8","217.49","681","60.0","34"
"06/04/12 13:52:52","111.8526","148.2","217.32","684","60.0","34"
"06/04/12 13:57:51","111.8646","162.7","217.64","748","60.07","34"
"06/04/12 14:02:50","111.8771","176.6","218.4","802","60.0","34"
"06/04/12 14:07:49","111.8903","174.5","218.72","791","60.03","35"
"06/04/12 14:12:51","111.903","157.7","218.01","723","60.03","35"
"06/04/12 14:17:50","111.9144","168.9","218.65","769","60.0","35"
"06/04/12 14:22:51","111.9268","94.1","217.15","451","60.03","35"
"06/04/12 14:27:51","111.9385","154.6","217.67","708","60.03","35"
"06/04/12 14:32:51","111.95","167.5","218.17","761","60.0","35"
"06/04/12 14:37:49","111.9632","171.5","218.62","780","60.0","35"
"06/04/12 14:42:50","111.9764","163.8","218.04","746","60.03","36"
"06/04/12 14:47:51","111.9888","156.8","218.76","717","60.0","36"
"06/04/12 14:52:50","112.0011","159.8","217.89","732","60.03","36"
"06/04/12 14:57:50","112.0134","154.9","218.17","713","60.03","35"
"06/04/12 15:02:51","112.0254","152.7","218.1","702","60.03","35"
"06/04/12 15:07:50","112.0371","144.6","217.35","666","60.03","34"
"06/04/12 15:12:50","112.0484","145.8","216.83","676","60.03","34"
"06/04/12 15:17:49","112.0595","141.6","217.32","656","60.03","34"
"06/04/12 15:22:49","112.0698","125.6","216.4","591","60.0","34"
"06/04/12 15:27:50","112.0805","139.6","217.21","649","60.03","33"
"06/04/12 15:32:50","112.0912","135.9","216.83","633","60.07","33"
"06/04/12 15:37:51","112.1016","130.3","216.86","609","60.03","33"
"06/04/12 15:42:51","112.1118","130.7","217.28","609","60.0","34"
"06/04/12 15:47:51","112.1215","114.5","216.51","541","60.03","34"
"06/04/12 15:52:50","112.1307","118.4","216.67","554","60.03","33"
"06/04/12 15:57:52","112.1395","117.6","216.79","552","60.07","33"
"06/04/12 16:02:50","112.1483","114.8","216.83","543","60.03","33"
"06/04/12 16:07:50","112.1571","109.8","216.01","525","60.03","33"
"06/04/12 16:12:51","112.1658","110.4","215.96","525","60.03","33"
"06/04/12 16:17:51","112.1744","107.5","217.44","507","60.03","32"
"06/04/12 16:22:50","112.1825","104.1","215.72","497","60.03","32"
"06/04/12 16:27:50","112.1905","101.3","216.31","483","60.03","32"
"06/04/12 16:32:51","112.1982","97.2","215.93","464","60.07","32"
"06/04/12 16:37:51","112.2057","93.2","215.88","451","60.03","31"
"06/04/12 16:42:50","112.2126","88.7","216.13","431","60.03","30"
"06/04/12 16:47:51","112.2194","84.8","215.43","410","60.0","30"
"06/04/12 16:52:52","112.2257","78.5","215.59","386","60.03","29"
"06/04/12 16:57:49","112.2316","77.2","215.54","382","60.07","29"
"06/04/12 17:02:50","112.2375","75.2","216.12","373","60.03","29"
"06/04/12 17:07:50","112.2432","72.1","215.11","362","60.0","28"
"06/04/12 17:12:52","112.2486","67.8","214.91","341","60.0","28"
"06/04/12 17:17:51","112.2538","64.2","215.12","327","60.07","28"
"06/04/12 17:22:50","112.2585","44.0","214.66","382","60.0","27"
"06/04/12 17:27:50","112.2628","56.1","214.79","113","60.03","27"
"06/04/12 17:32:51","112.2658","30.9","214.08","135","60.03","27"
"06/04/12 17:37:50","112.2682","41.2","213.7","216","60.03","26"
"06/04/12 17:42:50","112.2709","38.8","213.42","279","60.07","26"
"06/04/12 17:47:50","112.2737","22.9","213.59","262","60.03","26"
"06/04/12 17:52:50","112.2755","32.0","213.95","74","60.07","26"
"06/04/12 17:57:50","112.2771","18.7","213.6","239","60.03","25"
"06/04/12 18:02:50","112.2785","14.5","213.86","6","60.03","25"
"06/04/12 18:07:52","112.2796","12.9","213.96","9","60.0","24"
"06/04/12 18:12:49","112.2806","14.5","213.68","1","60.03","24"
"06/04/12 18:17:50","112.2814","8.7","213.74","1","60.03","23"
"06/04/12 18:22:51","112.2827","24.0","214.64","32","60.03","23"
"06/04/12 18:27:53","112.2845","25.5","214.39","32","60.03","23"
"06/04/12 18:32:50","112.286","24.2","214.29","116","60.03","23"
"06/04/12 18:37:51","112.2874","15.8","214.49","249","60.03","23"
"06/04/12 18:42:50","112.2885","13.0","214.35","104","60.03","23"
"06/04/12 18:47:51","112.2894","13.5","213.31","0","60.0","23"
"06/04/12 18:52:51","112.2901","0.0","213.54","0","60.03","23"
"06/04/12 18:57:53","112.2906","7.4","213.81","0","60.03","23"
"06/04/12 19:02:51","112.2909","0.0","213.67","0","60.03","22"
"06/04/12 19:07:51","112.2912","0.0","214.04","0","60.07","22"
"06/05/12 05:37:50","112.2912","0.0","213.83","0","60.03","13"
"06/05/12 05:42:51","112.2914","0.0","214.05","169","60.07","14"
"06/05/12 05:47:51","112.2918","0.0","214.05","0","60.03","15"
"06/05/12 05:52:51","112.2922","0.0","214.52","0","60.03","15"
"06/05/12 05:57:51","112.2926","0.0","215.51","0","60.03","16"
"06/05/12 06:02:51","112.293","14.0","213.7","3","60.03","17"
"06/05/12 06:07:51","112.2934","0.0","214.47","84","60.0","17"
"06/05/12 06:12:51","112.2939","6.4","214.4","147","60.0","17"
"06/05/12 06:17:51","112.2945","15.4","215.29","5","60.03","18"
"06/05/12 06:22:51","112.2951","12.8","214.83","12","60.03","18"
"06/05/12 06:27:51","112.296","5.8","213.78","132","60.0","18"
"06/05/12 06:32:50","112.2969","14.0","213.84","9","60.0","18"
"06/05/12 06:37:50","112.2981","16.2","213.91","36","60.03","19"
"06/05/12 06:42:51","112.2994","27.7","215.18","103","60.0","19"
"06/05/12 06:47:50","112.301","29.8","214.71","159","60.03","19"
"06/05/12 06:52:51","112.3029","35.7","215.75","124","60.03","19"
"06/05/12 06:57:50","112.305","26.9","214.85","85","60.0","19"
"06/05/12 07:02:50","112.3074","29.7","214.71","95","60.03","20"
"06/05/12 07:07:50","112.3102","42.9","214.98","246","60.0","20"
"06/05/12 07:12:52","112.3132","44.7","213.44","274","60.03","20"
"06/05/12 07:17:51","112.3166","39.5","215.18","204","60.03","20"
"06/05/12 07:22:51","112.3202","55.8","215.66","124","60.0","21"
"06/05/12 07:27:51","112.3241","52.9","214.79","274","60.0","22"
"06/05/12 07:32:51","112.3282","54.2","215.09","102","60.03","22"
"06/05/12 07:37:51","112.3327","68.7","216.41","388","60.03","23"
"06/05/12 07:42:51","112.3374","63.3","215.37","323","60.03","23"
"06/05/12 07:47:50","112.3424","66.9","216.17","338","60.0","24"
"06/05/12 07:52:52","112.3478","71.0","216.18","352","60.03","24"
"06/05/12 07:57:51","112.3534","75.1","216.06","370","60.03","24"
"06/05/12 08:02:50","112.3593","78.2","216.83","388","60.07","25"
"06/05/12 08:07:50","112.3656","82.0","217.1","399","60.0","26"
"06/05/12 08:12:50","112.3721","86.0","213.38","418","60.03","26"
"06/05/12 08:17:51","112.3789","89.4","215.22","435","60.03","26"
"06/05/12 08:22:51","112.386","93.8","216.13","449","60.0","27"
"06/05/12 08:27:50","112.3934","96.6","215.73","466","60.03","27"
"06/05/12 08:32:52","112.401","101.2","218.29","479","60.0","27"
"06/05/12 08:37:51","112.4091","104.8","215.87","498","60.03","27"
"06/05/12 08:42:52","112.4173","108.8","217.03","519","60.03","27"
"06/05/12 08:47:52","112.4259","112.0","216.59","531","60.03","27"
"06/05/12 08:52:52","112.4347","115.6","217.18","544","60.03","27"
"06/05/12 08:57:51","112.4438","118.0","216.57","555","60.03","27"
"06/05/12 09:02:50","112.4531","120.9","217.01","568","60.03","28"
"06/05/12 09:07:51","112.4627","124.2","217.16","580","60.03","28"
"06/05/12 09:12:50","112.4725","127.2","216.54","590","60.03","28"
"06/05/12 09:17:50","112.4826","130.9","217.53","604","60.0","28"
"06/05/12 09:22:51","112.4928","133.8","216.4","619","60.03","28"
"06/05/12 09:27:51","112.5033","136.4","216.91","634","60.03","29"
"06/05/12 09:32:51","112.514","139.8","215.93","648","60.0","29"
"06/05/12 09:37:50","112.525","142.4","216.38","661","60.03","29"
"06/05/12 09:42:50","112.5361","143.4","217.46","662","60.03","29"
"06/05/12 09:47:50","112.5474","145.5","216.96","672","60.03","30"
"06/05/12 09:52:50","112.5589","147.8","216.88","680","60.0","30"
"06/05/12 09:57:51","112.5705","151.5","217.99","696","60.03","30"
"06/05/12 10:02:52","112.5824","153.6","218.06","707","60.0","31"
"06/05/12 10:07:51","112.5944","156.2","220.46","706","60.03","31"
"06/05/12 10:12:50","112.6066","157.6","218.67","724","60.07","31"
"06/05/12 10:17:52","112.619","159.7","218.75","729","60.03","32"
"06/05/12 10:22:51","112.6316","164.2","218.8","747","60.0","32"
"06/05/12 10:27:51","112.6441","152.7","217.83","704","60.0","32"
"06/05/12 10:32:51","112.6566","162.0","218.65","739","60.07","32"
"06/05/12 10:37:51","112.6691","170.3","218.7","775","60.03","31"
"06/05/12 10:42:51","112.6824","170.9","218.52","776","60.03","32"
"06/05/12 10:47:51","112.6957","173.1","218.38","785","60.03","32"
"06/05/12 10:52:51","112.7093","175.3","219.27","788","60.0","32"
"06/05/12 10:57:51","112.7229","173.7","219.12","788","60.03","32"
"06/05/12 11:02:50","112.7366","176.2","217.86","801","60.03","32"
"06/05/12 11:07:51","112.7503","174.5","218.38","792","60.0","32"
"06/05/12 11:12:51","112.764","178.3","217.68","812","60.03","32"
"06/05/12 11:17:51","112.778","177.8","217.36","805","60.03","33"
"06/05/12 11:22:51","112.7918","179.2","217.94","815","60.03","33"
"06/05/12 11:27:50","112.8058","179.5","217.63","820","60.03","34"
"06/05/12 11:32:53","112.8199","180.6","217.15","818","60.0","34"
"06/05/12 11:37:51","112.834","179.8","217.6","821","60.03","34"
"06/05/12 11:42:50","112.8479","180.6","219.18","815","60.0","35"
"06/05/12 11:47:52","112.8621","182.5","219.92","824","60.03","35"
"06/05/12 11:52:51","112.8763","182.9","219.53","826","60.0","35"
"06/05/12 11:57:51","112.8906","182.6","218.33","829","60.03","35"
"06/05/12 12:02:52","112.9048","182.7","217.05","836","60.03","36"
"06/05/12 12:07:53","112.9193","184.1","216.23","840","60.03","36"
"06/05/12 12:12:50","112.9335","184.1","216.78","841","60.03","36"
"06/05/12 12:17:50","112.9479","184.7","217.31","842","60.03","36"
"06/05/12 12:22:50","112.9623","184.4","218.42","838","60.03","36"
"06/05/12 12:27:52","112.9769","185.7","218.06","841","60.0","36"
"06/05/12 12:32:51","112.9912","182.7","218.22","824","60.0","36"
"06/05/12 12:37:51","113.0056","186.2","218.19","843","60.0","36"
"06/05/12 12:42:50","113.0201","186.0","215.98","850","60.03","35"
"06/05/12 12:47:50","113.0347","186.0","218.42","836","60.0","36"
"06/05/12 12:52:50","113.0492","186.8","220.23","837","60.03","36"
"06/05/12 12:57:52","113.0633","165.7","219.29","748","60.03","35"
"06/05/12 13:02:52","113.075","165.7","219.87","750","60.03","33"
"06/05/12 13:07:50","113.0884","179.3","219.34","807","60.03","33"
"06/05/12 13:12:52","113.1028","184.9","220.23","829","60.0","33"
"06/05/12 13:17:52","113.1172","185.2","219.46","835","60.0","33"
"06/05/12 13:22:51","113.1315","183.9","220.53","823","60.0","33"
"06/05/12 13:27:51","113.1458","181.8","219.23","815","60.03","33"
"06/05/12 13:32:50","113.1599","181.6","220.06","811","60.03","33"
"06/05/12 13:37:51","113.174","180.3","219.49","812","60.07","33"
"06/05/12 13:42:50","113.1878","177.9","219.25","804","60.03","33"
"06/05/12 13:47:50","113.2018","177.8","219.16","802","60.03","32"
"06/05/12 13:52:50","113.2155","175.3","217.95","799","60.03","33"
"06/05/12 13:57:50","113.229","173.3","218.08","793","60.03","33"
"06/05/12 14:02:50","113.2424","172.4","217.99","784","60.03","33"
"06/05/12 14:07:51","113.2559","171.8","217.61","784","60.0","33"
"06/05/12 14:12:52","113.2692","170.9","217.08","779","60.03","33"
"06/05/12 14:17:50","113.2824","170.0","217.38","777","60.03","32"
"06/05/12 14:22:51","113.2956","167.4","216.23","768","60.03","32"
"06/05/12 14:27:51","113.2956","165.7","217.6","759","60.0","32"
"06/05/12 14:32:50","113.3084","164.3","218.04","749","60.03","32"
"06/05/12 14:37:51","113.3212","161.6","216.71","744","60.03","32"
"06/05/12 14:42:52","113.3338","161.6","217.67","734","60.0","32"
"06/05/12 14:47:50","113.3463","159.4","217.31","730","60.03","31"
"06/05/12 14:52:51","113.3586","157.5","217.3","718","60.0","31"
"06/05/12 14:57:51","113.3708","155.1","216.68","716","60.03","31"
"06/05/12 15:02:50","113.3828","152.7","216.11","706","60.03","31"
"06/05/12 15:07:51","113.3946","150.0","216.93","692","60.03","31"
"06/05/12 15:12:52","113.4062","146.7","216.16","679","60.07","31"
"06/05/12 15:17:50","113.4175","145.2","216.41","671","60.03","31"
"06/05/12 15:22:51","113.4288","143.2","216.27","662","60.03","30"
"06/05/12 15:27:51","113.4398","140.1","216.51","651","60.03","30"
"06/05/12 15:32:51","113.4505","137.7","216.24","639","60.03","30"
"06/05/12 15:37:52","113.4612","135.0","216.89","633","60.03","30"
"06/05/12 15:42:52","113.4716","132.6","216.2","623","60.03","29"
"06/05/12 15:47:50","113.4819","129.9","216.11","605","60.03","29"
"06/05/12 15:52:52","113.4919","127.0","216.52","596","60.03","29"
"06/05/12 15:57:52","113.5017","124.2","215.89","581","60.07","28"
"06/05/12 16:02:52","113.5112","120.6","215.74","571","60.07","28"
"06/05/12 16:07:51","113.5205","117.4","216.13","557","60.07","28"
"06/05/12 16:12:51","113.5295","114.2","216.37","538","60.03","28"
"06/05/12 16:17:52","113.5383","110.8","215.88","525","60.03","28"
"06/05/12 16:22:51","113.5467","107.0","216.34","513","60.03","28"
"06/05/12 16:27:51","113.5549","103.9","216.22","499","60.03","28"
"06/05/12 16:32:52","113.5629","100.2","215.59","483","60.03","28"
"06/05/12 16:37:51","113.5706","96.4","215.67","466","60.03","27"
"06/05/12 16:42:51","113.578","92.9","216.06","449","60.07","27"
"06/05/12 16:47:51","113.5851","89.5","215.08","433","60.03","27"
"06/05/12 16:52:51","113.5918","85.3","215.27","420","60.03","27"
"06/05/12 16:57:51","113.5983","81.9","215.73","403","60.03","27"
"06/05/12 17:02:51","113.6046","77.5","214.69","383","60.07","26"
"06/05/12 17:07:50","113.6104","73.7","215.43","369","60.03","26"
"06/05/12 17:12:52","113.6161","69.9","214.75","350","60.03","26"
"06/05/12 17:17:50","113.6213","65.9","215.44","333","60.03","26"
"06/05/12 17:22:52","113.6263","61.7","215.18","316","60.03","25"
"06/05/12 17:27:52","113.6304","43.9","214.68","424","60.03","25"
"06/05/12 17:32:52","113.6344","42.7","214.96","302","60.03","25"
"06/05/12 17:37:51","113.6384","54.3","215.4","281","60.03","25"
"06/05/12 17:42:51","113.642","49.8","215.11","272","60.03","25"
"06/05/12 17:47:50","113.6454","35.6","214.34","98","60.03","25"
"06/05/12 17:52:51","113.6485","43.0","215.06","234","60.03","24"
"06/05/12 17:57:51","113.6512","29.1","214.75","163","60.03","24"
"06/05/12 18:02:50","113.6537","33.7","214.73","181","60.03","24"
"06/05/12 18:07:51","113.6559","24.7","213.91","238","60.03","24"
"06/05/12 18:12:50","113.6577","32.1","214.41","158","60.03","24"
"06/05/12 18:17:52","113.6594","13.8","214.1","211","60.03","24"
"06/05/12 18:22:51","113.6608","16.7","214.03","8","60.03","23"
"06/05/12 18:27:52","113.662","15.4","214.56","108","60.03","23"
"06/05/12 18:32:50","113.6629","7.6","213.5","0","60.03","23"
"06/05/12 18:37:51","113.6637","6.6","213.38","0","60.03","23"
"06/05/12 18:42:51","113.6643","11.5","213.81","1","60.03","23"
"06/05/12 18:47:52","113.6648","14.0","213.78","17","60.03","23"
"06/05/12 18:52:51","113.6651","13.7","213.15","3","60.03","22"
"06/05/12 18:57:51","113.6654","0.0","213.79","0","60.07","22"
"06/05/12 19:02:51","113.6657","0.0","213.59","0","60.03","22"
"06/05/12 19:07:51","113.6659","0.0","213.16","0","60.03","22"
"06/05/12 19:12:54","113.6661","0.0","213.96","0","60.03","22"
"06/05/12 19:42:50","113.6661","0.0","213.2","0","60.03","19"
"06/05/12 19:47:51","113.6661","0.0","213.09","0","60.03","19"
"06/06/12 05:57:54","113.6666","0.0","212.75","0","60.07","15"
"06/06/12 06:02:51","113.6668","0.0","213.58","0","60.03","15"
"06/06/12 06:07:51","113.6671","0.0","212.74","0","60.03","16"
"06/06/12 06:12:52","113.6674","11.2","212.38","1","60.0","16"
"06/06/12 06:17:52","113.6679","9.3","212.8","0","60.03","17"
"06/06/12 06:22:51","113.6684","15.5","212.52","36","60.03","17"
"06/06/12 06:27:52","113.6692","12.7","213.18","1","60.03","17"
"06/06/12 06:32:51","113.6701","16.7","213.39","7","60.03","17"
"06/06/12 06:37:51","113.6712","15.2","213.4","21","60.03","18"
"06/06/12 06:42:52","113.6725","18.3","213.24","138","60.0","18"
"06/06/12 06:47:52","113.6741","14.1","213.27","220","60.03","19"
"06/06/12 06:52:52","113.6759","33.2","214.42","63","60.03","19"
"06/06/12 06:57:51","113.678","25.2","214.6","76","60.03","19"
"06/06/12 07:02:53","113.6803","28.5","213.36","261","60.07","20"
"06/06/12 07:07:51","113.683","32.5","213.14","84","60.03","20"
"06/06/12 07:12:51","113.6859","44.0","214.47","246","60.03","20"
"06/06/12 07:17:52","113.6892","39.2","214.01","188","60.03","21"
"06/06/12 07:22:52","113.6927","46.0","214.36","96","60.03","22"
"06/06/12 07:27:52","113.6966","38.4","214.25","161","60.03","22"
"06/06/12 07:32:52","113.7007","57.4","215.68","372","60.03","23"
"06/06/12 07:37:51","113.7051","40.3","214.49","78","60.03","23"
"06/06/12 07:42:52","113.709","56.0","214.64","79","60.03","24"
"06/06/12 07:47:52","113.7137","67.6","215.32","342","60.03","24"
"06/06/12 07:52:52","113.7191","70.9","214.48","358","60.03","25"
"06/06/12 07:57:52","113.7248","74.5","215.64","370","60.07","25"
"06/06/12 08:02:52","113.7308","78.5","215.57","389","60.03","26"
"06/06/12 08:07:50","113.737","82.5","215.08","403","60.03","27"
"06/06/12 08:12:51","113.7435","85.9","215.96","414","60.03","27"
"06/06/12 08:17:51","113.7503","89.5","215.52","435","60.03","28"
"06/06/12 08:22:51","113.7575","93.4","216.67","453","60.03","28"
"06/06/12 08:27:51","113.7649","97.4","215.92","469","60.03","28"
"06/06/12 08:32:54","113.7727","101.1","215.16","486","60.0","28"
"06/06/12 08:37:52","113.7807","104.3","214.3","503","60.0","29"
"06/06/12 08:42:51","113.789","107.4","216.21","511","60.03","29"
"06/06/12 08:47:53","113.7975","110.0","215.85","522","60.0","30"
"06/06/12 08:52:51","113.8061","113.3","215.41","531","60.03","31"
"06/06/12 08:57:52","113.8151","116.7","216.35","548","60.03","31"
"06/06/12 09:02:51","113.8241","118.5","217.12","557","60.03","32"
"06/06/12 09:07:51","113.8335","120.7","216.79","563","60.03","32"
"06/06/12 09:12:51","113.8429","122.6","216.6","577","60.0","33"
"06/06/12 09:17:51","113.8525","125.0","217.46","585","60.0","34"
"06/06/12 09:22:51","113.8623","127.0","216.92","594","60.03","35"
"06/06/12 09:27:51","113.8723","129.2","217.49","604","60.03","36"
"06/06/12 09:32:51","113.8824","132.8","217.72","614","60.0","36"
"06/06/12 09:37:52","113.893","136.1","217.55","626","60.03","37"
"06/06/12 09:42:51","113.9036","138.4","217.44","642","60.03","37"
"06/06/12 09:47:51","113.9145","140.3","216.97","653","60.03","38"
"06/06/12 09:52:51","113.9254","142.7","217.44","656","60.0","38"
"06/06/12 09:57:52","113.9367","144.8","216.9","670","60.03","38"
"06/06/12 10:02:51","113.948","147.4","218.29","675","60.0","38"
"06/06/12 10:07:52","113.9596","148.5","217.65","689","60.03","38"
"06/06/12 10:12:52","113.9712","150.7","218.23","694","60.0","39"
"06/06/12 10:17:53","113.983","151.4","218.02","691","60.0","40"
"06/06/12 10:22:51","113.9947","152.5","217.85","702","60.03","40"
"06/06/12 10:27:51","114.0067","153.4","218.25","703","60.03","41"
"06/06/12 10:32:51","114.0187","155.2","219.08","706","60.0","42"
"06/06/12 10:37:51","114.0308","155.9","218.11","713","60.03","42"
"06/06/12 10:42:52","114.0432","158.5","218.0","726","60.0","43"
"06/06/12 10:47:51","114.0555","158.6","218.48","721","60.03","43"
"06/06/12 10:52:51","114.0679","160.7","218.58","734","60.0","43"
"06/06/12 10:57:52","114.0805","161.1","219.31","730","60.03","44"
"06/06/12 11:02:52","114.0932","163.5","219.55","735","60.03","44"
"06/06/12 11:07:51","114.1059","164.3","219.55","743","60.0","44"
"06/06/12 11:12:52","114.1188","165.8","218.99","753","60.0","44"
"06/06/12 11:17:52","114.1319","168.0","220.06","758","60.03","44"
"06/06/12 11:22:52","114.145","168.4","219.08","762","60.03","45"
"06/06/12 11:27:52","114.1582","169.8","219.8","769","60.07","45"
"06/06/12 11:32:53","114.1714","169.1","217.66","766","60.0","45"
"06/06/12 11:37:52","114.1845","169.9","218.29","775","60.03","45"
"06/06/12 11:42:52","114.1977","169.9","218.95","769","60.0","46"
"06/06/12 11:47:51","114.2111","171.4","218.63","779","60.03","45"
"06/06/12 11:52:51","114.2244","171.0","218.29","780","60.03","45"
"06/06/12 11:57:52","114.2378","170.2","218.23","782","60.03","46"
"06/06/12 12:02:52","114.2512","174.3","218.88","786","60.03","45"
"06/06/12 12:07:51","114.2648","175.0","218.27","791","60.03","45"
"06/06/12 12:12:51","114.2784","174.3","217.84","791","60.0","46"
"06/06/12 12:17:51","114.292","176.1","217.8","795","60.03","45"
"06/06/12 12:22:51","114.3056","174.1","218.62","787","60.03","46"
"06/06/12 12:27:52","114.3193","173.8","218.53","791","60.03","46"
"06/06/12 12:32:52","114.3328","173.7","218.61","789","60.03","46"
"06/06/12 12:37:52","114.3464","174.2","218.32","795","60.03","46"
"06/06/12 12:42:52","114.36","173.3","218.05","787","60.0","46"
"06/06/12 12:47:51","114.3736","174.3","217.84","796","60.03","46"
"06/06/12 12:52:51","114.3872","174.4","217.65","791","60.03","46"
"06/06/12 12:57:52","114.4008","173.5","217.29","796","60.03","46"
"06/06/12 13:02:52","114.4145","173.7","217.98","787","60.03","46"
"06/06/12 13:07:52","114.428","174.5","219.04","792","60.03","45"
"06/06/12 13:12:51","114.4415","172.4","219.27","780","60.03","46"
"06/06/12 13:17:51","114.4549","173.2","218.48","784","60.03","45"
"06/06/12 13:22:51","114.4683","171.1","218.12","775","60.03","45"
"06/06/12 13:27:51","114.4815","168.6","218.29","767","60.03","46"
"06/06/12 13:32:52","114.4947","168.5","218.37","764","60.03","46"
"06/06/12 13:37:52","114.5069","174.4","217.68","788","60.0","46"
"06/06/12 13:42:52","114.5198","175.7","217.98","793","60.0","45"
"06/06/12 13:47:51","114.5331","169.7","217.65","772","60.0","44"
"06/06/12 13:52:51","114.5459","170.0","217.97","775","60.03","44"
"06/06/12 13:57:51","114.5591","169.4","218.14","770","60.03","43"
"06/06/12 14:02:52","114.5725","168.8","218.49","765","60.03","43"
"06/06/12 14:07:52","114.5855","165.1","217.8","755","60.0","43"
"06/06/12 14:12:51","114.5983","165.6","217.79","755","60.0","42"
"06/06/12 14:17:51","114.6111","162.8","217.95","745","60.03","41"
"06/06/12 14:22:52","114.6239","162.7","217.85","742","60.0","40"
"06/06/12 14:27:52","114.6366","163.7","218.43","744","60.03","39"
"06/06/12 14:32:51","114.6492","160.5","217.54","736","60.0","39"
"06/06/12 14:37:51","114.6617","160.1","217.53","733","60.0","38"
"06/06/12 14:42:51","114.674","157.5","217.73","721","60.03","38"
"06/06/12 14:47:53","114.6863","155.2","217.65","710","60.03","38"
"06/06/12 14:52:53","114.6983","153.2","218.33","701","60.03","38"
"06/06/12 14:57:53","114.7101","150.6","217.4","692","60.07","38"
"06/06/12 15:02:52","114.7217","148.8","217.85","685","60.03","38"
"06/06/12 15:07:51","114.7331","145.9","217.22","669","60.0","38"
"06/06/12 15:12:52","114.7444","143.1","217.46","657","60.03","38"
"06/06/12 15:17:52","114.7554","141.0","217.88","648","60.03","38"
"06/06/12 15:22:52","114.7662","138.3","217.36","642","60.07","37"
"06/06/12 15:27:51","114.7769","136.5","216.97","632","60.0","37"
"06/06/12 15:32:51","114.7876","136.3","217.0","629","60.03","37"
"06/06/12 15:37:52","114.7981","133.7","217.31","625","60.03","37"
"06/06/12 15:42:51","114.8083","130.7","216.63","612","60.0","37"
"06/06/12 15:47:52","114.8184","127.2","215.98","592","60.0","36"
"06/06/12 15:57:53","114.838","121.8","217.06","569","60.03","36"
"06/06/12 16:02:51","114.8471","118.1","217.52","556","60.03","36"
"06/06/12 16:07:52","114.8563","114.7","216.11","541","60.03","36"
"06/06/12 16:12:51","114.865","111.8","216.5","529","60.03","36"
"06/06/12 16:17:52","114.8739","112.9","217.04","529","60.03","35"
"06/06/12 16:22:51","114.8826","108.7","215.89","519","60.03","35"
"06/06/12 16:27:52","114.8908","99.9","216.31","479","60.03","35"
"06/06/12 16:32:53","114.8984","97.4","216.17","466","60.0","35"
"06/06/12 16:37:51","114.9058","93.6","216.28","453","60.03","35"
"06/06/12 16:42:52","114.913","90.1","215.51","440","60.03","34"
"06/06/12 16:47:51","114.9199","87.1","216.48","426","60.03","34"
"06/06/12 16:52:51","114.9265","83.6","216.11","405","60.03","33"
"06/06/12 16:57:51","114.9328","80.6","215.36","391","60.03","32"
"06/06/12 17:02:52","114.939","77.1","216.3","378","60.03","32"
"06/06/12 17:07:52","114.9448","73.0","216.11","362","60.0","31"
"06/06/12 17:12:52","114.9503","69.0","215.54","348","60.0","31"
"06/06/12 17:17:53","114.9555","64.9","215.31","330","60.03","30"
"06/06/12 17:22:51","114.9604","61.0","215.05","315","60.03","30"
"06/06/12 17:27:53","114.9644","56.3","215.56","132","60.03","30"
"06/06/12 17:32:51","114.9683","43.4","215.54","370","60.03","30"
"06/06/12 17:37:53","114.9723","48.6","215.13","344","60.07","30"
"06/06/12 17:42:51","114.9759","51.5","215.42","198","60.03","30"
"06/06/12 17:47:52","114.9792","46.6","214.93","253","60.0","29"
"06/06/12 17:52:51","114.9822","42.2","215.54","134","60.03","29"
"06/06/12 17:57:52","114.9849","37.5","214.87","105","60.07","29"
"06/06/12 18:02:52","114.9873","33.5","214.93","258","60.0","29"
"06/06/12 18:07:53","114.9895","37.0","215.09","178","60.07","29"
"06/06/12 18:12:51","114.9913","24.2","214.45","26","60.03","29"
"06/06/12 18:17:51","114.9929","11.8","215.32","135","60.03","29"
"06/06/12 18:22:52","114.9942","12.2","214.91","4","60.03","29"
"06/06/12 18:27:51","114.9954","12.4","214.15","206","60.03","29"
"06/06/12 18:32:52","114.9963","14.1","214.83","14","60.03","28"
"06/06/12 18:37:53","114.9971","14.7","214.45","27","60.03","28"
"06/06/12 18:42:52","114.9977","0.0","214.56","0","60.03","28"
"06/06/12 18:47:54","114.9982","3.8","215.19","0","60.03","28"
"06/06/12 18:52:52","114.9985","14.2","215.45","74","60.03","27"
"06/06/12 18:57:52","114.9989","0.0","215.42","0","60.03","27"
"06/06/12 19:02:52","114.9991","0.0","215.3","0","60.03","27"
"06/06/12 19:07:51","114.9994","13.6","214.88","48","60.03","27"
"06/06/12 19:17:51","114.9998","0.0","214.3","0","60.03","27"
"06/06/12 19:22:51","115.0","6.9","214.91","101","60.03","27"
"06/06/12 19:52:52","115.0","0.0","214.28","0","60.03","25"
"06/07/12 05:42:53","115.0","0.0","213.72","0","60.0","13"
"06/07/12 06:07:52","115.0003","0.0","213.64","0","60.03","15"
"06/07/12 06:12:57","115.0007","0.0","213.58","0","60.03","16"
"06/07/12 06:17:52","115.0011","13.1","214.0","35","60.0","17"
