"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/07/12 06:22:53","115.0017","5.0","214.34","259","60.03","17"
"06/07/12 06:27:51","115.0025","13.0","214.31","17","60.03","18"
"06/07/12 06:32:53","115.0034","16.0","216.29","1","60.0","18"
"06/07/12 06:37:52","115.0045","24.4","214.37","108","60.03","19"
"06/07/12 06:42:53","115.0059","17.8","214.73","19","60.03","19"
"06/07/12 06:47:52","115.0073","27.4","212.77","222","60.03","20"
"06/07/12 06:52:51","115.0091","13.3","213.44","18","60.03","20"
"06/07/12 06:57:52","115.0111","32.0","214.78","219","60.03","21"
"06/07/12 07:02:53","115.0134","29.9","214.86","199","60.03","22"
"06/07/12 07:07:51","115.016","30.7","215.57","103","60.03","22"
"06/07/12 07:12:51","115.019","34.6","213.83","265","60.0","23"
"06/07/12 07:17:51","115.0221","49.2","213.32","311","60.03","23"
"06/07/12 07:22:53","115.0256","39.8","212.78","415","60.0","24"
"06/07/12 07:27:52","115.0293","58.5","213.06","96","60.0","25"
"06/07/12 07:32:51","115.0334","42.9","213.85","406","60.03","25"
"06/07/12 07:37:52","115.0378","58.8","213.98","428","60.0","25"
"06/07/12 07:42:52","115.0419","50.0","213.4","274","60.03","26"
"06/07/12 07:47:53","115.0457","55.0","214.26","246","60.0","26"
"06/07/12 07:52:52","115.0502","69.8","213.88","351","60.0","27"
"06/07/12 07:57:54","115.0558","73.4","214.91","367","60.0","27"
"06/07/12 08:02:52","115.0617","77.0","213.85","382","60.0","27"
"06/07/12 08:07:53","115.0679","80.7","214.54","400","59.96","28"
"06/07/12 08:12:52","115.0743","84.9","214.58","415","60.03","28"
"06/07/12 08:17:52","115.081","88.6","214.7","432","60.0","28"
"06/07/12 08:22:52","115.0881","92.1","215.16","448","60.0","29"
"06/07/12 08:27:52","115.0953","95.6","215.14","458","60.0","29"
"06/07/12 08:32:53","115.1029","99.3","214.45","481","60.03","30"
"06/07/12 08:37:53","115.1108","102.7","214.88","494","60.03","30"
"06/07/12 08:42:53","115.1189","105.9","217.39","503","60.03","31"
"06/07/12 08:47:53","115.1273","109.0","216.98","516","60.03","31"
"06/07/12 08:52:52","115.1359","112.0","216.76","531","60.0","31"
"06/07/12 08:57:53","115.1447","115.1","216.87","536","60.0","32"
"06/07/12 09:02:53","115.1538","117.7","217.27","552","60.03","32"
"06/07/12 09:07:54","115.163","121.0","217.21","563","60.03","32"
"06/07/12 09:12:52","115.1725","123.8","217.11","576","60.03","32"
"06/07/12 09:17:52","115.1822","125.4","217.35","585","60.03","33"
"06/07/12 09:22:52","115.1921","127.4","216.93","597","60.03","34"
"06/07/12 09:27:51","115.2021","129.8","217.1","606","60.03","35"
"06/07/12 09:32:54","115.2124","132.8","216.87","620","60.03","35"
"06/07/12 09:37:53","115.2228","135.9","216.43","632","60.0","35"
"06/07/12 09:42:52","115.2334","137.9","215.2","648","60.03","36"
"06/07/12 09:47:52","115.2442","141.3","216.8","654","60.03","36"
"06/07/12 09:52:53","115.2553","143.5","216.92","664","60.0","36"
"06/07/12 10:02:51","115.2781","148.6","216.89","686","60.03","36"
"06/07/12 10:07:52","115.2897","150.1","217.17","689","60.03","37"
"06/07/12 10:12:52","115.3016","152.7","216.59","700","60.03","37"
"06/07/12 10:17:53","115.3135","153.8","217.87","710","60.07","37"
"06/07/12 10:22:53","115.3255","154.5","218.44","708","60.03","38"
"06/07/12 10:27:52","115.3376","156.2","218.63","712","60.0","38"
"06/07/12 10:32:53","115.3499","158.1","218.69","719","60.0","38"
"06/07/12 10:37:52","115.3622","161.1","217.91","730","60.0","38"
"06/07/12 10:42:53","115.3749","162.7","218.29","737","60.0","38"
"06/07/12 10:47:52","115.3875","163.3","218.65","744","60.03","38"
"06/07/12 10:52:53","115.4004","164.3","218.66","747","60.03","39"
"06/07/12 10:57:52","115.4131","164.7","219.18","751","60.03","39"
"06/07/12 11:02:53","115.4261","167.4","219.98","756","60.0","39"
"06/07/12 11:07:52","115.4392","168.3","218.97","766","60.03","39"
"06/07/12 11:12:52","115.4524","169.1","219.51","759","60.0","40"
"06/07/12 11:17:53","115.4656","169.1","219.25","766","60.0","41"
"06/07/12 11:22:52","115.4787","169.7","218.89","769","60.03","41"
"06/07/12 11:27:52","115.492","170.2","218.65","769","60.03","42"
"06/07/12 11:32:53","115.5053","170.3","217.67","778","60.0","42"
"06/07/12 11:37:51","115.5186","171.4","218.86","770","60.03","43"
"06/07/12 11:42:53","115.5318","163.2","218.57","742","60.03","44"
"06/07/12 11:47:53","115.5452","173.2","218.8","786","60.0","43"
"06/07/12 11:52:53","115.5588","173.5","218.67","794","60.03","43"
"06/07/12 11:57:53","115.5723","174.0","218.83","792","60.03","43"
"06/07/12 12:02:52","115.5858","174.8","216.64","795","60.0","44"
"06/07/12 12:07:51","115.5995","175.7","217.86","792","60.03","44"
"06/07/12 12:12:54","115.6134","175.9","219.83","793","60.03","44"
"06/07/12 12:17:53","115.6269","175.6","220.22","789","60.0","44"
"06/07/12 12:22:52","115.6405","173.3","218.97","788","60.03","45"
"06/07/12 12:27:52","115.6542","177.0","219.65","801","60.0","44"
"06/07/12 12:32:52","115.668","178.0","219.0","803","60.0","44"
"06/07/12 12:37:53","115.6819","178.6","218.94","796","60.03","43"
"06/07/12 12:42:52","115.6958","180.1","219.97","813","60.03","43"
"06/07/12 12:47:53","115.7099","180.0","219.77","811","60.0","42"
"06/07/12 12:52:53","115.7239","179.1","219.82","805","60.03","42"
"06/07/12 12:57:52","115.7377","179.1","218.14","810","60.0","43"
"06/07/12 13:02:52","115.7517","180.9","218.29","821","60.03","42"
"06/07/12 13:07:53","115.7646","175.3","219.0","796","60.03","42"
"06/07/12 13:12:53","115.7781","163.2","218.7","739","60.0","42"
"06/07/12 13:17:53","115.791","105.0","216.35","500","60.03","42"
"06/07/12 13:22:52","115.8012","157.3","218.23","718","60.03","41"
"06/07/12 13:27:51","115.8154","163.0","218.74","745","60.03","41"
"06/07/12 13:32:53","115.8285","187.5","218.27","850","60.03","41"
"06/07/12 13:37:53","115.8423","180.0","217.4","824","60.03","41"
"06/07/12 13:42:53","115.8566","181.7","216.88","827","60.03","41"
"06/07/12 13:47:53","115.8708","182.8","217.4","827","60.03","42"
"06/07/12 13:52:53","115.885","183.6","218.22","832","60.03","42"
"06/07/12 13:57:52","115.8992","141.7","215.82","662","60.03","42"
"06/07/12 14:02:53","115.9102","185.1","218.0","841","60.0","41"
"06/07/12 14:07:52","115.9241","172.4","217.91","786","60.0","41"
"06/07/12 14:12:52","115.9375","167.7","217.31","764","60.03","41"
"06/07/12 14:17:53","115.9504","165.8","217.37","761","60.03","41"
"06/07/12 14:22:52","115.9633","164.6","217.52","756","60.0","41"
"06/07/12 14:27:52","115.976","161.7","217.84","738","60.03","40"
"06/07/12 14:32:51","115.9884","159.5","216.89","733","60.03","40"
"06/07/12 14:37:53","116.0009","158.4","219.19","714","60.0","40"
"06/07/12 14:42:52","116.0131","154.5","218.83","708","60.0","40"
"06/07/12 14:47:53","116.025","153.2","217.74","701","60.0","40"
"06/07/12 14:52:52","116.0368","149.7","216.26","695","60.03","40"
"06/07/12 14:57:53","116.0484","147.3","216.65","684","60.03","40"
"06/07/12 15:02:53","116.0599","144.8","217.48","668","60.03","41"
"06/07/12 15:07:53","116.0711","143.2","218.73","661","60.03","41"
"06/07/12 15:12:53","116.0821","140.2","217.71","643","60.0","41"
"06/07/12 15:17:52","116.0929","137.4","217.19","640","60.03","41"
"06/07/12 15:22:53","116.1035","135.3","217.8","627","60.03","41"
"06/07/12 15:27:52","116.1139","132.9","218.0","617","60.03","41"
"06/07/12 15:32:52","116.1242","130.2","217.95","606","60.03","41"
"06/07/12 15:37:52","116.1341","127.4","217.04","593","60.03","41"
"06/07/12 15:42:53","116.144","124.6","217.3","582","60.03","42"
"06/07/12 15:47:52","116.1536","123.0","216.97","570","60.03","41"
"06/07/12 15:52:53","116.163","119.3","217.06","560","60.0","41"
"06/07/12 15:57:53","116.1722","117.6","217.33","554","60.07","40"
"06/07/12 16:02:53","116.1813","115.4","217.64","543","60.03","40"
"06/07/12 16:07:53","116.1902","112.6","217.85","530","60.03","39"
"06/07/12 16:12:51","116.1987","108.5","217.28","514","60.07","39"
"06/07/12 16:17:53","116.2071","104.9","217.09","501","60.03","39"
"06/07/12 16:22:52","116.2151","102.8","217.91","485","60.03","39"
"06/07/12 16:27:53","116.2229","98.8","216.8","477","60.03","38"
"06/07/12 16:32:52","116.2305","95.3","217.23","458","60.03","38"
"06/07/12 16:37:51","116.2378","91.8","217.69","441","60.03","38"
"06/07/12 16:42:52","116.2448","88.5","217.3","426","60.03","38"
"06/07/12 16:47:53","116.2516","84.8","217.65","411","60.0","38"
"06/07/12 16:52:53","116.2581","81.9","216.16","402","60.07","37"
"06/07/12 16:57:53","116.2643","78.4","216.67","384","60.03","37"
"06/07/12 17:02:52","116.2702","74.4","215.69","365","60.03","37"
"06/07/12 17:07:52","116.2759","70.8","216.2","352","60.03","37"
"06/07/12 17:12:52","116.2812","67.1","216.41","339","60.03","37"
"06/07/12 17:17:53","116.2863","63.3","214.95","318","60.0","36"
"06/07/12 17:22:52","116.2909","49.8","215.31","373","60.0","36"
"06/07/12 17:27:53","116.2952","44.7","214.66","370","60.03","36"
"06/07/12 17:32:52","116.2991","57.3","214.86","174","60.0","36"
"06/07/12 17:37:52","116.3028","39.8","214.84","110","60.03","36"
"06/07/12 17:42:53","116.3059","28.0","214.9","134","60.03","35"
"06/07/12 17:47:53","116.3085","26.0","214.32","143","60.03","34"
"06/07/12 17:52:53","116.3108","26.4","214.42","162","60.03","34"
"06/07/12 17:57:52","116.3133","25.7","214.88","103","60.03","33"
"06/07/12 18:02:52","116.3156","22.8","215.27","320","60.0","33"
"06/07/12 18:07:53","116.3178","32.9","214.54","96","60.03","33"
"06/07/12 18:12:53","116.32","25.6","215.09","325","60.03","33"
"06/07/12 18:17:53","116.3218","14.0","214.47","19","60.03","32"
"06/07/12 18:22:52","116.3236","21.7","214.74","34","60.03","32"
"06/07/12 18:27:53","116.325","21.2","214.84","24","60.07","32"
"06/07/12 18:32:53","116.3266","17.6","213.92","217","60.03","32"
"06/07/12 18:37:53","116.3281","17.9","214.62","212","60.03","32"
"06/07/12 18:42:53","116.3295","12.7","214.17","14","60.03","32"
"06/07/12 18:47:52","116.3306","3.0","214.13","125","60.03","32"
"06/07/12 18:52:53","116.3315","5.3","214.39","156","60.03","31"
"06/07/12 18:57:52","116.3323","10.3","214.26","1","60.0","31"
"06/07/12 19:02:53","116.3329","7.8","214.74","0","60.03","31"
"06/07/12 19:07:53","116.3334","14.1","213.97","17","60.03","31"
"06/07/12 19:12:52","116.3339","9.3","214.34","0","60.03","31"
"06/07/12 19:17:52","116.3343","0.0","213.93","3","60.03","30"
"06/07/12 19:22:53","116.3347","11.4","214.08","5","60.03","29"
"06/07/12 19:27:52","116.335","14.2","213.94","23","60.03","29"
"06/07/12 19:32:53","116.3353","0.0","213.38","0","60.03","28"
"06/07/12 19:37:52","116.3355","6.8","213.43","213","60.03","28"
"06/07/12 19:42:53","116.3358","0.0","213.32","0","60.07","28"
"06/08/12 05:42:56","116.3358","0.0","214.21","0","60.03","19"
"06/08/12 05:47:56","116.3358","0.0","214.26","0","60.07","19"
"06/08/12 05:52:56","116.3358","0.0","213.53","0","60.0","20"
"06/08/12 06:02:53","116.3361","0.0","213.96","0","60.03","21"
"06/08/12 06:07:52","116.3364","5.2","213.44","182","60.03","22"
"06/08/12 06:12:53","116.3368","12.0","212.87","4","60.0","22"
"06/08/12 06:17:54","116.3373","14.1","214.16","1","60.0","22"
"06/08/12 06:22:53","116.3379","0.0","216.6","153","60.03","23"
"06/08/12 06:27:52","116.3386","6.9","211.32","155","60.0","23"
"06/08/12 06:32:53","116.3395","12.2","213.28","8","60.03","23"
"06/08/12 06:37:54","116.3406","18.0","213.84","213","60.03","23"
"06/08/12 06:42:53","116.342","10.7","213.2","29","60.0","24"
"06/08/12 06:47:52","116.3435","21.1","213.78","272","60.03","24"
"06/08/12 06:52:52","116.3454","14.1","215.46","17","60.0","24"
"06/08/12 06:57:52","116.3474","25.3","215.21","197","60.0","25"
"06/08/12 07:02:53","116.3499","28.6","214.81","162","60.0","25"
"06/08/12 07:07:53","116.3525","41.7","213.68","141","60.0","25"
"06/08/12 07:12:52","116.3555","45.9","214.38","323","60.03","26"
"06/08/12 07:17:53","116.3589","38.9","213.86","344","60.0","26"
"06/08/12 07:22:54","116.3626","58.3","214.87","329","60.0","27"
"06/08/12 07:27:52","116.3667","45.0","214.17","389","60.03","27"
"06/08/12 07:32:53","116.3712","47.8","215.31","346","60.0","28"
"06/08/12 07:37:53","116.3762","68.2","215.46","340","60.0","28"
"06/08/12 07:42:53","116.3815","68.0","214.38","344","60.03","29"
"06/08/12 07:47:53","116.3873","82.3","215.25","400","60.0","29"
"06/08/12 07:52:53","116.3938","90.0","214.56","434","60.03","30"
"06/08/12 07:57:53","116.401","95.2","216.3","457","60.0","31"
"06/08/12 08:02:53","116.4083","96.6","216.34","458","60.03","32"
"06/08/12 08:07:52","116.4159","97.8","215.04","467","60.0","32"
"06/08/12 08:12:53","116.4232","81.8","214.37","402","60.0","32"
"06/08/12 08:17:54","116.4297","64.9","214.04","330","60.0","33"
"06/08/12 08:22:54","116.4336","40.6","213.14","204","60.03","33"
"06/08/12 08:27:54","116.4361","28.6","213.19","202","60.03","32"
"06/08/12 08:32:53","116.4388","34.9","214.38","284","60.0","31"
"06/08/12 08:37:54","116.4429","67.4","214.72","342","60.03","31"
"06/08/12 08:42:54","116.4479","74.9","214.84","375","60.03","31"
"06/08/12 08:47:53","116.4545","86.6","213.93","427","60.0","31"
"06/08/12 08:52:54","116.4617","93.3","214.51","454","60.0","31"
"06/08/12 08:57:53","116.468","70.3","214.59","358","60.03","31"
"06/08/12 09:02:52","116.4744","91.2","215.57","446","60.03","32"
"06/08/12 09:07:53","116.4834","122.8","216.5","576","60.0","32"
"06/08/12 09:12:54","116.4932","101.1","215.27","488","60.03","32"
